Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,321.26,259.56
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,328.28,266.39
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,321.28,261.29
2018,1,11,15,15,364.5,102.5,1.2,17.0,209.0,341.27,277.1
2018,1,11,15,30,453.0,78.0,1.2,17.0,199.0,342.67,276.81
2018,1,11,15,45,400.0,69.5,0.95,16.0,163.0,286.29,229.46
2018,1,11,16,0,347.0,61.0,0.7,15.0,127.0,234.17,184.87
2018,1,11,16,15,312.5,48.5,0.75,14.45,96.5,188.96,145.0
2018,1,11,16,30,278.0,36.0,0.8,13.9,66.0,147.63,105.74
2018,1,11,16,45,180.0,23.5,0.85,13.4,39.5,85.92,29.59
2018,1,11,17,0,82.0,11.0,0.9,12.9,13.0,28.69,0.0
2018,1,11,17,15,41.0,5.5,0.9,12.7,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,1.1,9.4,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,1.2,9.8,7.0,15.69,0.0
2018,1,12,7,45,129.0,17.0,1.25,10.25,28.5,61.81,13.86
2018,1,12,8,0,212.0,28.0,1.3,10.7,50.0,113.52,81.04
2018,1,12,8,15,414.5,35.0,1.35,11.1,104.0,212.02,164.76
2018,1,12,8,30,617.0,42.0,1.4,11.5,158.0,325.52,260.28
2018,1,12,8,45,406.5,49.5,1.45,11.95,133.5,267.45,218.71
2018,1,12,9,0,196.0,57.0,1.5,12.4,109.0,180.5,149.0
2018,1,12,9,15,98.0,79.5,1.6,12.95,105.5,142.8,117.35
2018,1,12,9,30,0.0,102.0,1.7,13.5,102.0,99.15,78.9
2018,1,12,9,45,8.0,120.0,1.8,14.1,123.0,122.82,98.77
2018,1,12,10,0,16.0,138.0,1.9,14.7,144.0,147.21,118.86
2018,1,12,10,15,78.0,162.0,1.9,15.05,196.0,227.15,185.76
2018,1,12,10,30,140.0,186.0,1.9,15.4,248.0,314.19,256.48
2018,1,12,10,45,330.0,166.5,1.9,15.8,322.0,450.75,367.38
2018,1,12,11,0,520.0,147.0,1.9,16.2,396.0,597.89,481.3
2018,1,12,11,15,652.5,122.0,1.9,16.35,444.0,691.02,550.18
2018,1,12,11,30,785.0,97.0,1.9,16.5,492.0,774.89,609.31
2018,1,12,11,45,796.5,95.5,1.9,16.7,502.0,790.75,618.96
2018,1,12,12,0,808.0,94.0,1.9,16.9,512.0,803.6,627.22
2018,1,12,12,15,851.5,84.0,1.9,16.95,524.5,829.81,645.38
2018,1,12,12,30,895.0,74.0,1.9,17.0,537.0,845.22,655.85
2018,1,12,12,45,879.5,76.0,1.9,17.1,525.5,829.88,644.9
2018,1,12,13,0,864.0,78.0,1.9,17.2,514.0,818.22,636.97
2018,1,12,13,15,850.5,76.5,1.9,17.15,495.5,793.84,620.45
2018,1,12,13,30,837.0,75.0,1.9,17.1,477.0,766.61,601.99
2018,1,12,13,45,777.5,82.0,1.9,17.05,442.5,711.71,563.41
2018,1,12,14,0,718.0,89.0,1.9,17.0,408.0,659.76,526.63
2018,1,12,14,15,676.0,93.0,1.9,16.8,378.0,613.99,493.83
2018,1,12,14,30,634.0,97.0,1.9,16.6,348.0,567.99,459.01
2018,1,12,14,45,687.5,80.0,1.85,16.4,330.5,560.05,453.59
2018,1,12,15,0,741.0,63.0,1.8,16.2,313.0,543.16,440.34
2018,1,12,15,15,717.5,59.5,1.8,16.2,278.0,494.86,401.14
2018,1,12,15,30,694.0,56.0,1.8,16.2,243.0,446.47,360.75
2018,1,12,15,45,575.0,55.0,1.5,15.05,192.5,358.08,288.08
2018,1,12,16,0,456.0,54.0,1.2,13.9,142.0,276.47,219.7
2018,1,12,16,15,382.5,46.0,1.2,13.3,107.0,215.11,166.41
2018,1,12,16,30,309.0,38.0,1.2,12.7,72.0,160.44,116.58
2018,1,12,16,45,192.0,25.0,1.2,12.05,43.0,92.03,38.46
2018,1,12,17,0,75.0,12.0,1.2,11.4,14.0,28.24,0.0
2018,1,12,17,15,37.5,6.0,1.2,11.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,13,7,15,23.5,5.0,2.15,8.9,5.5,0.0,0.0
2018,1,13,7,30,47.0,10.0,2.2,9.2,11.0,19.69,0.0
2018,1,13,7,45,78.0,24.5,2.25,9.45,30.5,53.96,13.32
2018,1,13,8,0,109.0,39.0,2.3,9.7,50.0,88.61,63.74
2018,1,13,8,15,166.5,53.5,2.3,10.15,80.0,131.8,103.04
2018,1,13,8,30,224.0,68.0,2.3,10.6,110.0,180.91,146.5
2018,1,13,8,45,277.0,79.5,2.3,11.05,144.5,237.84,196.18
2018,1,13,9,0,330.0,91.0,2.3,11.5,179.0,292.0,242.87
2018,1,13,9,15,389.0,98.0,2.3,12.15,217.0,348.36,290.32
2018,1,13,9,30,448.0,105.0,2.3,12.8,255.0,408.75,339.88
2018,1,13,9,45,475.5,112.5,2.25,13.45,286.5,452.85,374.82
2018,1,13,10,0,503.0,120.0,2.2,14.1,318.0,497.56,409.33
2018,1,13,10,15,531.0,124.0,2.1,14.65,346.5,538.7,440.27
2018,1,13,10,30,559.0,128.0,2.0,15.2,375.0,579.75,470.32
2018,1,13,10,45,645.0,115.5,1.9,15.75,414.5,651.66,523.56
2018,1,13,11,0,731.0,103.0,1.8,16.3,454.0,719.08,570.04
2018,1,13,11,15,814.5,87.5,1.75,16.75,490.0,777.27,609.23
2018,1,13,11,30,898.0,72.0,1.7,17.2,526.0,831.39,644.75
2018,1,13,11,45,901.5,72.0,1.65,17.65,534.0,843.36,650.46
2018,1,13,12,0,905.0,72.0,1.6,18.1,542.0,851.89,654.31
2018,1,13,12,15,904.5,72.0,1.6,18.4,542.0,853.58,654.55
2018,1,13,12,30,904.0,72.0,1.6,18.7,542.0,851.74,652.58
2018,1,13,12,45,877.5,78.0,1.55,18.95,529.0,832.22,638.18
2018,1,13,13,0,851.0,84.0,1.5,19.2,516.0,816.5,626.72
2018,1,13,13,15,867.5,77.5,1.5,19.25,507.0,810.46,623.07
2018,1,13,13,30,884.0,71.0,1.5,19.3,498.0,794.02,612.2
2018,1,13,13,45,873.5,69.5,1.45,19.35,476.0,765.79,592.69
2018,1,13,14,0,863.0,68.0,1.4,19.4,454.0,734.88,571.36
2018,1,13,14,15,799.0,75.0,1.35,19.2,414.5,678.99,532.5
2018,1,13,14,30,735.0,82.0,1.3,19.0,375.0,620.95,491.06
2018,1,13,14,45,760.0,71.0,1.25,18.8,351.5,595.15,472.44
2018,1,13,15,0,785.0,60.0,1.2,18.6,328.0,568.36,451.85
2018,1,13,15,15,751.5,57.0,1.2,18.6,289.0,513.15,408.58
2018,1,13,15,30,718.0,54.0,1.2,18.6,250.0,458.59,364.56
2018,1,13,15,45,609.5,54.0,1.0,17.05,201.5,374.93,297.6
2018,1,13,16,0,501.0,54.0,0.8,15.5,153.0,297.2,233.73
2018,1,13,16,15,432.5,45.0,0.85,14.9,115.5,234.31,179.85
2018,1,13,16,30,364.0,36.0,0.9,14.3,78.0,177.78,128.84
2018,1,13,16,45,238.5,24.5,0.9,13.65,47.0,105.95,50.05
2018,1,13,17,0,113.0,13.0,0.9,13.0,16.0,37.95,0.0
2018,1,13,17,15,56.5,6.5,0.95,12.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.5,1.8,10.85,4.5,0.0,0.0
2018,1,14,7,30,22.0,9.0,1.8,11.1,9.0,13.32,0.0
2018,1,14,7,45,35.0,23.5,1.75,11.35,26.0,37.45,8.75
2018,1,14,8,0,48.0,38.0,1.7,11.6,43.0,61.85,43.27
2018,1,14,8,15,44.5,51.5,1.65,12.05,58.0,71.79,54.11
2018,1,14,8,30,41.0,65.0,1.6,12.5,73.0,86.18,67.38
2018,1,14,8,45,54.0,72.5,1.55,12.9,85.5,100.76,80.46
2018,1,14,9,0,67.0,80.0,1.5,13.3,98.0,123.95,100.59
2018,1,14,9,15,33.5,81.0,1.4,13.85,90.0,100.69,80.72
2018,1,14,9,30,0.0,82.0,1.3,14.4,82.0,77.72,60.63
2018,1,14,9,45,48.5,109.5,1.2,14.95,128.5,143.37,116.49
2018,1,14,10,0,97.0,137.0,1.1,15.5,175.0,218.73,178.67
2018,1,14,10,15,249.5,149.0,1.0,16.0,257.5,355.32,289.58
2018,1,14,10,30,402.0,161.0,0.9,16.5,340.0,502.21,402.11
2018,1,14,10,45,358.5,172.5,0.8,17.05,338.0,480.18,381.92
2018,1,14,11,0,315.0,184.0,0.7,17.6,336.0,467.29,369.85
2018,1,14,11,15,294.0,194.5,0.75,17.85,340.0,468.52,370.08
2018,1,14,11,30,273.0,205.0,0.8,18.1,344.0,468.01,368.85
2018,1,14,11,45,196.5,217.5,0.8,18.4,318.5,408.8,322.23
2018,1,14,12,0,120.0,230.0,0.8,18.7,293.0,361.06,283.89
2018,1,14,12,15,109.0,228.0,0.8,18.75,285.0,336.4,265.24
2018,1,14,12,30,98.0,226.0,0.8,18.8,277.0,324.66,256.08
2018,1,14,12,45,122.0,223.5,0.75,18.9,286.5,354.38,279.25
2018,1,14,13,0,146.0,221.0,0.7,19.0,296.0,370.25,291.55
2018,1,14,13,15,180.0,216.5,0.65,19.0,306.0,390.81,307.8
2018,1,14,13,30,214.0,212.0,0.6,19.0,316.0,409.82,322.65
2018,1,14,13,45,283.0,192.0,0.55,19.0,323.0,447.32,351.97
2018,1,14,14,0,352.0,172.0,0.5,19.0,330.0,468.15,368.47
2018,1,14,14,15,239.5,155.5,0.45,18.85,260.0,357.67,283.64
2018,1,14,14,30,127.0,139.0,0.4,18.7,190.0,242.33,193.38
2018,1,14,14,45,131.5,134.5,0.35,18.6,183.5,236.53,189.56
2018,1,14,15,0,136.0,130.0,0.3,18.5,177.0,230.28,184.48
2018,1,14,15,15,135.0,119.5,0.3,18.5,161.5,213.04,170.48
2018,1,14,15,30,134.0,109.0,0.3,18.5,146.0,195.8,156.15
2018,1,14,15,45,126.5,92.5,0.55,17.25,123.0,167.78,133.73
2018,1,14,16,0,119.0,76.0,0.8,16.0,100.0,140.3,110.74
2018,1,14,16,15,78.0,59.0,0.85,15.5,73.0,99.71,76.16
2018,1,14,16,30,37.0,42.0,0.9,15.0,46.0,58.27,40.9
2018,1,14,16,45,26.0,26.5,0.9,14.55,28.5,35.88,16.07
2018,1,14,17,0,15.0,11.0,0.9,14.1,11.0,13.91,0.0
2018,1,14,17,15,7.5,5.5,0.9,14.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.0,1.05,11.15,2.0,0.0,0.0
2018,1,15,7,30,17.0,4.0,1.0,11.6,4.0,7.47,0.0
2018,1,15,7,45,8.5,7.5,0.95,12.1,7.5,10.05,0.0
2018,1,15,8,0,0.0,11.0,0.9,12.6,11.0,10.18,2.6
2018,1,15,8,15,0.0,14.5,0.95,13.0,14.5,13.43,5.68
2018,1,15,8,30,0.0,18.0,1.0,13.4,18.0,16.68,8.61
2018,1,15,8,45,6.0,37.0,1.05,13.8,38.5,37.21,26.3
2018,1,15,9,0,12.0,56.0,1.1,14.2,59.0,61.05,46.77
2018,1,15,9,15,38.0,94.5,1.1,14.6,107.0,118.73,95.74
2018,1,15,9,30,64.0,133.0,1.1,15.0,155.0,180.45,147.0
2018,1,15,9,45,66.0,147.0,1.05,15.45,171.5,199.1,161.74
2018,1,15,10,0,68.0,161.0,1.0,15.9,188.0,217.89,176.46
2018,1,15,10,15,160.0,168.0,1.05,16.4,238.0,303.18,246.17
2018,1,15,10,30,252.0,175.0,1.1,16.9,288.0,395.47,318.95
2018,1,15,10,45,415.5,156.0,1.15,17.4,353.0,517.88,413.91
2018,1,15,11,0,579.0,137.0,1.2,17.9,418.0,639.66,504.62
2018,1,15,11,15,602.5,135.5,1.2,17.9,436.0,668.21,524.13
2018,1,15,11,30,626.0,134.0,1.2,17.9,454.0,694.99,542.68
2018,1,15,11,45,536.5,162.0,1.15,17.9,439.0,653.75,510.82
2018,1,15,12,0,447.0,190.0,1.1,17.9,424.0,614.81,480.41
2018,1,15,12,15,401.5,201.0,1.05,17.75,411.5,590.27,461.74
2018,1,15,12,30,356.0,212.0,1.0,17.6,399.0,551.15,432.48
2018,1,15,12,45,323.5,215.5,0.9,17.4,383.5,526.37,413.56
2018,1,15,13,0,291.0,219.0,0.8,17.2,368.0,500.83,393.86
2018,1,15,13,15,282.0,213.0,0.75,17.05,354.5,482.56,380.51
2018,1,15,13,30,273.0,207.0,0.7,16.9,341.0,463.53,366.47
2018,1,15,13,45,220.5,202.5,0.65,16.7,307.5,399.71,317.86
2018,1,15,14,0,168.0,198.0,0.6,16.5,274.0,350.35,279.66
2018,1,15,14,15,146.0,185.0,0.55,16.4,248.0,314.92,252.33
2018,1,15,14,30,124.0,172.0,0.5,16.3,222.0,280.45,225.31
2018,1,15,14,45,143.5,151.0,0.5,16.15,204.5,264.6,213.81
2018,1,15,15,0,163.0,130.0,0.5,16.0,187.0,247.06,200.45
2018,1,15,15,15,250.0,113.5,0.5,16.0,189.0,281.15,228.26
2018,1,15,15,30,337.0,97.0,0.5,16.0,191.0,306.97,247.69
2018,1,15,15,45,298.0,84.0,0.6,15.4,157.5,256.96,206.52
2018,1,15,16,0,259.0,71.0,0.7,14.8,124.0,210.06,167.13
2018,1,15,16,15,214.0,57.5,0.65,14.7,94.0,163.71,126.87
2018,1,15,16,30,169.0,44.0,0.6,14.6,64.0,115.69,84.7
2018,1,15,16,45,112.5,29.0,0.6,14.5,40.0,72.12,39.18
2018,1,15,17,0,56.0,14.0,0.6,14.4,16.0,26.24,0.0
2018,1,15,17,15,28.0,7.0,0.65,14.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,7,15,8.0,5.0,0.45,14.15,5.0,0.0,0.0
2018,1,16,7,30,16.0,10.0,0.4,14.3,10.0,12.97,0.0
2018,1,16,7,45,32.5,24.5,0.4,14.4,27.0,38.06,11.14
2018,1,16,8,0,49.0,39.0,0.4,14.5,44.0,63.15,44.04
2018,1,16,8,15,71.0,55.5,0.4,14.7,67.0,92.05,69.9
2018,1,16,8,30,93.0,72.0,0.4,14.9,90.0,123.04,96.85
2018,1,16,8,45,136.0,88.0,0.4,15.1,121.0,165.48,132.92
2018,1,16,9,0,179.0,104.0,0.4,15.3,152.0,219.82,178.09
2018,1,16,9,15,198.5,116.5,0.35,15.75,177.5,252.87,204.87
2018,1,16,9,30,218.0,129.0,0.3,16.2,203.0,287.23,232.08
2018,1,16,9,45,179.0,142.0,0.3,16.65,207.0,275.37,221.86
2018,1,16,10,0,140.0,155.0,0.3,17.1,211.0,269.62,216.29
2018,1,16,10,15,198.0,170.0,0.3,17.4,255.5,332.71,266.07
2018,1,16,10,30,256.0,185.0,0.3,17.7,300.0,410.59,324.93
2018,1,16,10,45,279.0,188.0,0.25,18.05,319.0,438.13,344.12
2018,1,16,11,0,302.0,191.0,0.2,18.4,338.0,465.83,363.63
2018,1,16,11,15,183.0,194.0,0.2,18.45,284.0,365.41,286.24
2018,1,16,11,30,64.0,197.0,0.2,18.5,230.0,260.63,204.05
2018,1,16,11,45,114.5,206.5,0.25,18.6,266.5,327.22,257.23
2018,1,16,12,0,165.0,216.0,0.3,18.7,303.0,381.71,299.03
2018,1,16,12,15,155.5,219.0,0.35,18.75,301.0,377.69,295.39
2018,1,16,12,30,146.0,222.0,0.4,18.8,299.0,373.16,291.97
2018,1,16,12,45,206.0,220.5,0.45,18.85,327.5,420.93,329.59
2018,1,16,13,0,266.0,219.0,0.5,18.9,356.0,480.5,374.62
2018,1,16,13,15,184.0,209.5,0.55,18.8,303.0,385.73,302.84
2018,1,16,13,30,102.0,200.0,0.6,18.7,250.0,293.95,232.29
2018,1,16,13,45,57.5,172.0,0.65,18.65,200.0,224.81,178.27
2018,1,16,14,0,13.0,144.0,0.7,18.6,150.0,150.1,118.09
2018,1,16,14,15,18.0,133.0,0.7,18.4,140.5,142.24,112.45
2018,1,16,14,30,23.0,122.0,0.7,18.2,131.0,140.77,111.68
2018,1,16,14,45,72.0,112.5,0.7,18.0,138.0,171.27,137.89
2018,1,16,15,0,121.0,103.0,0.7,17.8,145.0,188.65,152.87
2018,1,16,15,15,138.0,95.0,0.7,17.8,138.0,185.14,149.85
2018,1,16,15,30,155.0,87.0,0.7,17.8,131.0,188.1,151.68
2018,1,16,15,45,77.5,61.5,0.7,16.85,83.5,105.56,83.26
2018,1,16,16,0,0.0,36.0,0.7,15.9,36.0,33.42,22.63
2018,1,16,16,15,0.0,30.0,0.75,15.4,30.0,27.84,17.76
2018,1,16,16,30,0.0,24.0,0.8,14.9,24.0,22.27,12.65
2018,1,16,16,45,7.5,16.0,0.85,14.4,16.5,17.19,6.08
2018,1,16,17,0,15.0,8.0,0.9,13.9,9.0,11.11,0.0
2018,1,16,17,15,7.5,4.0,0.9,13.7,4.5,3.81,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,5.0,2.0,0.95,11.7,2.0,0.0,0.0
2018,1,17,7,30,10.0,4.0,0.9,12.2,4.0,5.96,0.0
2018,1,17,7,45,7.5,11.0,0.9,12.7,11.5,12.35,0.26
2018,1,17,8,0,5.0,18.0,0.9,13.2,19.0,18.53,9.3
2018,1,17,8,15,4.0,21.0,0.9,13.6,22.0,20.97,11.98
2018,1,17,8,30,3.0,24.0,0.9,14.0,25.0,23.53,14.42
2018,1,17,8,45,9.0,44.5,0.95,14.4,47.0,45.63,33.42
2018,1,17,9,0,15.0,65.0,1.0,14.8,69.0,72.4,56.29
2018,1,17,9,15,25.0,93.0,0.95,15.2,101.0,109.38,87.46
2018,1,17,9,30,35.0,121.0,0.9,15.6,133.0,147.85,119.29
2018,1,17,9,45,61.0,129.0,0.85,16.05,152.5,173.86,140.79
2018,1,17,10,0,87.0,137.0,0.8,16.5,172.0,211.61,171.48
2018,1,17,10,15,57.0,138.0,0.8,16.8,161.5,183.26,147.44
2018,1,17,10,30,27.0,139.0,0.8,17.1,151.0,162.91,129.9
2018,1,17,10,45,53.5,170.5,0.75,17.4,196.0,219.69,175.86
2018,1,17,11,0,80.0,202.0,0.7,17.7,241.0,278.47,221.91
2018,1,17,11,15,88.0,214.0,0.75,17.9,258.5,300.03,238.21
2018,1,17,11,30,96.0,226.0,0.8,18.1,276.0,321.75,254.77
2018,1,17,11,45,79.0,221.5,0.8,18.3,263.0,302.56,239.06
2018,1,17,12,0,62.0,217.0,0.8,18.5,250.0,283.04,223.33
2018,1,17,12,15,68.0,219.5,0.9,18.6,255.5,291.16,230.05
2018,1,17,12,30,74.0,222.0,1.0,18.7,261.0,299.2,236.56
2018,1,17,12,45,92.0,223.5,1.05,18.8,271.5,315.96,250.12
2018,1,17,13,0,110.0,225.0,1.1,18.9,282.0,345.27,273.09
2018,1,17,13,15,178.5,219.0,1.05,18.85,308.5,392.89,311.28
2018,1,17,13,30,247.0,213.0,1.0,18.8,335.0,450.67,356.07
2018,1,17,13,45,272.5,200.5,1.0,18.8,330.0,450.59,356.49
2018,1,17,14,0,298.0,188.0,1.0,18.8,325.0,448.43,355.77
2018,1,17,14,15,305.5,174.0,0.95,18.55,307.0,429.06,341.74
2018,1,17,14,30,313.0,160.0,0.9,18.3,289.0,408.28,326.53
2018,1,17,14,45,296.5,148.5,0.8,18.1,262.5,373.21,299.34
2018,1,17,15,0,280.0,137.0,0.7,17.9,236.0,338.53,272.09
2018,1,17,15,15,322.5,115.5,0.7,17.9,217.5,326.66,263.08
2018,1,17,15,30,365.0,94.0,0.7,17.9,199.0,319.97,256.91
2018,1,17,15,45,355.5,80.5,0.65,16.8,169.5,282.41,226.07
2018,1,17,16,0,346.0,67.0,0.6,15.7,140.0,244.99,194.26
2018,1,17,16,15,297.5,55.0,0.7,15.3,107.5,194.31,150.72
2018,1,17,16,30,249.0,43.0,0.8,14.9,75.0,148.38,109.98
2018,1,17,16,45,171.5,29.5,0.85,14.45,47.5,96.59,58.94
2018,1,17,17,0,94.0,16.0,0.9,14.0,20.0,37.3,0.0
2018,1,17,17,15,47.0,8.0,0.9,13.95,10.0,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.5,1.2,11.8,4.5,0.0,0.0
2018,1,18,7,30,20.0,9.0,1.3,12.3,9.0,12.86,0.0
2018,1,18,7,45,10.0,21.5,1.4,12.85,21.5,24.64,6.96
2018,1,18,8,0,0.0,34.0,1.5,13.4,34.0,33.14,21.24
2018,1,18,8,15,1.5,50.0,1.55,13.65,50.5,49.88,36.19
2018,1,18,8,30,3.0,66.0,1.6,13.9,67.0,66.61,50.82
2018,1,18,8,45,42.5,86.5,1.65,14.2,98.0,111.97,89.48
2018,1,18,9,0,82.0,107.0,1.7,14.5,129.0,164.52,134.0
2018,1,18,9,15,88.5,122.5,1.7,14.75,150.0,188.88,154.41
2018,1,18,9,30,95.0,138.0,1.7,15.0,171.0,213.73,174.91
2018,1,18,9,45,153.0,152.5,1.7,15.3,211.5,271.18,222.45
2018,1,18,10,0,211.0,167.0,1.7,15.6,252.0,332.66,272.24
2018,1,18,10,15,155.5,176.5,1.75,15.8,241.5,310.06,252.55
2018,1,18,10,30,100.0,186.0,1.8,16.0,231.0,272.45,221.01
2018,1,18,10,45,106.5,191.0,1.85,16.2,241.5,296.52,240.13
2018,1,18,11,0,113.0,196.0,1.9,16.4,252.0,309.42,250.11
2018,1,18,11,15,201.5,208.0,2.0,16.45,311.0,397.36,321.3
2018,1,18,11,30,290.0,220.0,2.1,16.5,370.0,500.89,402.17
2018,1,18,11,45,288.5,221.5,2.15,16.55,373.0,504.47,404.13
2018,1,18,12,0,287.0,223.0,2.2,16.6,376.0,506.93,405.91
2018,1,18,12,15,220.0,227.5,2.2,16.6,345.0,442.65,355.26
2018,1,18,12,30,153.0,232.0,2.2,16.6,314.0,391.21,313.94
2018,1,18,12,45,194.5,224.5,2.25,16.6,327.0,416.37,335.19
2018,1,18,13,0,236.0,217.0,2.3,16.6,340.0,453.77,365.14
2018,1,18,13,15,216.0,206.5,2.3,16.5,317.0,408.56,330.16
2018,1,18,13,30,196.0,196.0,2.3,16.4,294.0,376.7,305.45
2018,1,18,13,45,139.5,185.0,2.3,16.3,253.0,315.83,256.46
2018,1,18,14,0,83.0,174.0,2.3,16.2,212.0,245.79,199.48
2018,1,18,14,15,130.5,154.0,2.3,15.95,210.0,266.28,218.01
2018,1,18,14,30,178.0,134.0,2.3,15.7,208.0,283.13,233.04
2018,1,18,14,45,132.0,113.0,2.3,15.5,165.5,211.74,174.3
2018,1,18,15,0,86.0,92.0,2.3,15.3,123.0,154.16,126.09
2018,1,18,15,15,49.0,80.0,2.3,15.3,97.0,108.6,87.32
2018,1,18,15,30,12.0,68.0,2.3,15.3,71.0,70.55,54.58
2018,1,18,15,45,6.0,54.0,2.1,14.7,55.5,53.22,39.83
2018,1,18,16,0,0.0,40.0,1.9,14.1,40.0,37.15,26.05
2018,1,18,16,15,0.0,31.5,1.85,13.85,31.5,29.24,19.09
2018,1,18,16,30,0.0,23.0,1.8,13.6,23.0,21.34,12.05
2018,1,18,16,45,0.0,14.5,1.7,13.35,14.5,13.44,4.29
2018,1,18,17,0,0.0,6.0,1.6,13.1,6.0,5.72,0.0
2018,1,18,17,15,0.0,3.0,1.7,13.0,3.0,2.86,0.0
2018,1,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,7,15,12.0,5.0,1.25,8.9,5.5,0.0,0.0
2018,1,19,7,30,24.0,10.0,1.2,9.5,11.0,14.67,0.0
2018,1,19,7,45,72.0,25.5,1.15,10.05,33.0,53.58,22.63
2018,1,19,8,0,120.0,41.0,1.1,10.6,55.0,93.4,68.19
2018,1,19,8,15,233.5,53.5,1.2,10.95,95.0,162.67,127.56
2018,1,19,8,30,347.0,66.0,1.3,11.3,135.0,237.73,191.94
2018,1,19,8,45,488.0,67.0,1.4,11.6,188.0,326.32,267.11
2018,1,19,9,0,629.0,68.0,1.5,11.9,241.0,425.74,349.77
2018,1,19,9,15,682.5,70.0,1.5,12.05,283.5,487.44,400.54
2018,1,19,9,30,736.0,72.0,1.5,12.2,326.0,548.75,449.79
2018,1,19,9,45,762.5,74.5,1.5,12.4,361.5,598.35,488.36
2018,1,19,10,0,789.0,77.0,1.5,12.6,397.0,647.47,525.52
2018,1,19,10,15,678.5,104.0,1.5,12.7,393.5,629.58,509.98
2018,1,19,10,30,568.0,131.0,1.5,12.8,390.0,597.99,484.34
2018,1,19,10,45,607.5,130.5,1.5,12.9,420.0,643.78,519.15
2018,1,19,11,0,647.0,130.0,1.5,13.0,450.0,689.0,551.95
2018,1,19,11,15,506.0,156.0,1.55,13.05,411.0,610.84,491.5
2018,1,19,11,30,365.0,182.0,1.6,13.1,372.0,532.0,429.71
2018,1,19,11,45,449.5,176.0,1.65,13.15,414.0,600.22,483.64
2018,1,19,12,0,534.0,170.0,1.7,13.2,456.0,667.98,535.09
2018,1,19,12,15,571.5,159.0,1.75,13.15,465.5,688.48,550.9
2018,1,19,12,30,609.0,148.0,1.8,13.1,475.0,712.94,569.6
2018,1,19,12,45,440.5,154.0,1.85,13.1,389.0,568.52,459.98
2018,1,19,13,0,272.0,160.0,1.9,13.1,303.0,415.83,340.52
2018,1,19,13,15,142.0,116.0,1.95,13.0,190.5,253.24,209.32
2018,1,19,13,30,12.0,72.0,2.0,12.9,78.0,79.66,62.34
2018,1,19,13,45,35.0,94.0,2.05,12.8,110.5,120.31,97.65
2018,1,19,14,0,58.0,116.0,2.1,12.7,143.0,160.76,132.16
2018,1,19,14,15,150.5,138.5,2.1,12.55,203.0,262.75,218.78
2018,1,19,14,30,243.0,161.0,2.1,12.4,263.0,361.41,299.97
2018,1,19,14,45,205.5,142.5,2.15,12.25,224.0,306.22,254.58
2018,1,19,15,0,168.0,124.0,2.2,12.1,185.0,243.48,202.98
2018,1,19,15,15,223.0,101.0,2.2,12.1,172.5,251.57,210.34
2018,1,19,15,30,278.0,78.0,2.2,12.1,160.0,254.88,212.63
2018,1,19,15,45,343.0,65.0,2.0,11.4,150.5,258.78,214.63
2018,1,19,16,0,408.0,52.0,1.8,10.7,141.0,260.03,212.63
2018,1,19,16,15,412.5,47.5,1.75,10.25,120.0,235.12,187.49
2018,1,19,16,30,417.0,43.0,1.7,9.8,99.0,208.47,159.14
2018,1,19,16,45,274.5,31.0,1.65,9.35,62.0,130.14,86.5
2018,1,19,17,0,132.0,19.0,1.6,8.9,25.0,58.76,0.0
2018,1,19,17,15,66.0,9.5,1.6,8.85,12.5,21.33,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,29.0,5.5,1.65,6.45,6.5,0.0,0.0
2018,1,20,7,30,58.0,11.0,1.7,7.2,13.0,22.9,0.0
2018,1,20,7,45,145.5,25.0,1.75,7.95,39.5,77.45,36.71
2018,1,20,8,0,233.0,39.0,1.8,8.7,66.0,133.3,99.0
2018,1,20,8,15,355.0,48.0,1.95,9.1,109.0,203.33,160.75
2018,1,20,8,30,477.0,57.0,2.1,9.5,152.0,285.22,232.13
2018,1,20,8,45,603.5,55.5,2.2,9.95,204.5,368.79,304.39
2018,1,20,9,0,730.0,54.0,2.3,10.4,257.0,460.25,381.74
2018,1,20,9,15,765.0,57.0,2.35,10.75,297.5,517.0,429.38
2018,1,20,9,30,800.0,60.0,2.4,11.1,338.0,574.63,476.33
2018,1,20,9,45,824.5,61.5,2.45,11.45,374.0,624.06,515.52
2018,1,20,10,0,849.0,63.0,2.5,11.8,410.0,667.56,548.23
2018,1,20,10,15,864.0,65.0,2.5,12.0,440.0,708.53,577.62
2018,1,20,10,30,879.0,67.0,2.5,12.2,470.0,747.53,605.11
2018,1,20,10,45,887.5,68.5,2.5,12.4,493.0,778.62,626.45
2018,1,20,11,0,896.0,70.0,2.5,12.6,516.0,806.91,645.63
2018,1,20,11,15,901.5,71.0,2.55,12.75,532.0,829.16,660.86
2018,1,20,11,30,907.0,72.0,2.6,12.9,548.0,848.18,673.84
2018,1,20,11,45,909.5,72.5,2.6,13.0,556.5,860.7,681.99
2018,1,20,12,0,912.0,73.0,2.6,13.1,565.0,869.71,687.8
2018,1,20,12,15,907.5,75.5,2.6,13.15,565.5,871.68,688.88
2018,1,20,12,30,903.0,78.0,2.6,13.2,566.0,870.05,687.6
2018,1,20,12,45,893.5,80.0,2.6,13.25,558.0,860.03,680.51
2018,1,20,13,0,884.0,82.0,2.6,13.3,550.0,853.67,676.26
2018,1,20,13,15,877.5,81.0,2.6,13.25,535.5,835.66,663.97
2018,1,20,13,30,871.0,80.0,2.6,13.2,521.0,814.43,649.5
2018,1,20,13,45,860.0,79.0,2.55,13.2,499.0,786.58,629.76
2018,1,20,14,0,849.0,78.0,2.5,13.2,477.0,756.0,608.02
2018,1,20,14,15,835.0,75.5,2.45,13.05,448.5,718.9,581.64
2018,1,20,14,30,821.0,73.0,2.4,12.9,420.0,679.69,553.44
2018,1,20,14,45,801.5,70.0,2.35,12.8,386.0,634.35,519.66
2018,1,20,15,0,782.0,67.0,2.3,12.7,352.0,587.83,483.05
2018,1,20,15,15,750.0,64.0,2.3,12.7,313.0,533.02,438.9
2018,1,20,15,30,718.0,61.0,2.3,12.7,274.0,478.68,393.79
2018,1,20,15,45,674.0,56.0,1.95,11.85,232.0,416.93,341.54
2018,1,20,16,0,630.0,51.0,1.6,11.0,190.0,360.42,291.84
2018,1,20,16,15,473.5,48.5,1.55,10.35,140.0,261.74,208.19
2018,1,20,16,30,317.0,46.0,1.5,9.7,90.0,176.9,135.65
2018,1,20,16,45,222.0,33.0,1.45,9.05,58.0,117.11,79.7
2018,1,20,17,0,127.0,20.0,1.4,8.4,26.0,59.39,0.0
2018,1,20,17,15,63.5,10.0,1.35,8.2,13.0,21.46,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,20.5,5.5,0.8,7.8,6.0,0.0,0.0
2018,1,21,7,30,41.0,11.0,0.8,8.2,12.0,19.26,0.0
2018,1,21,7,45,114.5,26.5,0.75,8.65,38.0,71.22,35.48
2018,1,21,8,0,188.0,42.0,0.7,9.1,64.0,122.32,90.97
2018,1,21,8,15,286.0,52.5,0.7,9.5,102.0,181.01,142.5
2018,1,21,8,30,384.0,63.0,0.7,9.9,140.0,249.94,201.98
2018,1,21,8,45,358.5,80.0,0.7,10.35,165.0,276.9,226.84
2018,1,21,9,0,333.0,97.0,0.7,10.8,190.0,300.53,247.7
2018,1,21,9,15,449.5,96.5,0.75,11.3,242.0,381.71,314.63
2018,1,21,9,30,566.0,96.0,0.8,11.8,294.0,476.29,389.69
2018,1,21,9,45,685.5,83.5,0.8,12.3,348.0,563.22,456.51
2018,1,21,10,0,805.0,71.0,0.8,12.8,402.0,653.09,523.0
2018,1,21,10,15,820.0,73.5,0.85,13.05,431.5,693.78,550.71
2018,1,21,10,30,835.0,76.0,0.9,13.3,461.0,732.59,577.29
2018,1,21,10,45,831.5,80.5,1.0,13.55,480.5,757.31,594.3
2018,1,21,11,0,828.0,85.0,1.1,13.8,500.0,778.8,609.17
2018,1,21,11,15,780.5,100.5,1.15,13.8,501.5,773.85,605.39
2018,1,21,11,30,733.0,116.0,1.2,13.8,503.0,768.87,602.02
2018,1,21,11,45,756.0,112.0,1.25,13.85,516.5,791.73,618.34
2018,1,21,12,0,779.0,108.0,1.3,13.9,530.0,807.45,629.37
2018,1,21,12,15,531.0,163.0,1.3,13.85,451.0,660.69,523.14
2018,1,21,12,30,283.0,218.0,1.3,13.8,372.0,499.02,398.88
2018,1,21,12,45,231.5,226.0,1.35,13.75,351.0,463.59,372.25
2018,1,21,13,0,180.0,234.0,1.4,13.7,330.0,414.55,333.94
2018,1,21,13,15,245.5,221.5,1.4,13.6,348.5,464.84,374.96
2018,1,21,13,30,311.0,209.0,1.4,13.5,367.0,498.87,402.63
2018,1,21,13,45,315.0,200.0,1.35,13.45,354.5,485.03,392.08
2018,1,21,14,0,319.0,191.0,1.3,13.4,342.0,469.91,380.88
2018,1,21,14,15,305.0,181.0,1.25,13.3,318.5,439.04,357.15
2018,1,21,14,30,291.0,171.0,1.2,13.2,295.0,408.03,333.15
2018,1,21,14,45,254.5,160.0,1.1,13.05,262.0,360.75,295.5
2018,1,21,15,0,218.0,149.0,1.0,12.9,229.0,315.43,258.96
2018,1,21,15,15,174.5,135.0,1.0,12.9,194.5,255.67,210.33
2018,1,21,15,30,131.0,121.0,1.0,12.9,160.0,208.96,171.46
2018,1,21,15,45,133.0,103.0,0.9,12.3,137.5,183.93,150.5
2018,1,21,16,0,135.0,85.0,0.8,11.7,115.0,158.5,128.42
2018,1,21,16,15,137.5,68.0,0.8,11.6,93.0,140.31,111.42
2018,1,21,16,30,140.0,51.0,0.8,11.5,71.0,114.79,87.53
2018,1,21,16,45,86.5,34.0,0.85,11.4,45.0,72.01,48.69
2018,1,21,17,0,33.0,17.0,0.9,11.3,19.0,27.09,0.0
2018,1,21,17,15,16.5,8.5,0.85,11.25,9.5,11.23,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
