Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,9.55,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,39.59,18.19
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,77.73,56.12
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,84.8,64.96
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,87.03,68.18
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,102.74,81.98
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,119.14,96.09
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,153.4,125.07
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,189.44,155.11
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,197.18,160.97
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,204.15,166.09
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,182.04,147.13
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,150.82,120.63
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,131.19,104.26
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,112.09,88.25
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,175.64,141.03
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,235.02,189.23
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,266.83,214.63
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,299.02,240.22
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,322.62,259.3
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,359.45,288.52
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,294.35,236.39
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,243.19,194.91
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,217.95,174.89
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,193.08,154.92
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,178.51,143.68
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,163.81,132.2
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,186.8,151.86
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,209.01,170.6
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,299.59,246.47
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,359.92,295.82
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,286.37,235.07
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,211.27,172.85
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,153.04,124.32
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,94.04,74.5
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,67.26,51.52
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,45.67,32.7
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,31.56,19.37
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,14.43,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,7.06,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,10.29,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,33.9,16.25
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,57.42,41.32
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,68.13,52.25
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,76.97,60.66
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,118.58,96.62
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,159.1,131.32
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,183.38,151.7
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,208.23,172.19
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,263.03,217.17
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,311.62,256.1
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,468.69,382.31
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,621.99,498.83
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,717.31,565.86
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,811.11,628.83
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,834.19,641.86
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,854.15,653.74
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,868.9,661.25
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,880.22,666.55
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,876.47,662.28
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,876.46,660.89
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,869.3,654.83
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,858.66,646.71
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,848.18,639.27
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,827.33,625.01
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,800.54,607.89
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,770.91,588.84
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,733.72,565.47
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,694.39,540.26
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,648.52,509.09
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,601.48,474.85
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,546.43,433.4
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,491.7,390.81
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,430.68,342.9
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,374.68,296.68
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,306.63,238.85
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,244.3,184.04
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,168.98,117.34
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,100.5,18.22
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,37.2,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,9.79,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,13.36,3.27
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,15.76,7.52
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,21.79,13.01
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,27.83,18.4
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,51.26,38.7
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,76.66,60.49
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,92.8,74.13
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,108.94,87.58
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,187.62,154.77
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,275.92,228.21
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,380.1,313.48
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,479.69,392.85
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,493.08,401.61
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,504.51,409.29
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,512.99,415.17
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,519.88,419.81
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,518.73,418.43
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,516.22,416.07
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,426.49,344.53
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,336.25,271.3
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,395.46,320.73
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,439.9,357.7
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,393.72,320.75
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,348.02,284.15
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,283.61,231.66
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,233.62,190.07
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,215.52,175.69
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,197.65,161.3
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,156.18,126.92
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,125.06,100.83
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,106.67,85.5
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,88.4,70.09
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,90.21,71.71
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,96.38,76.67
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,74.4,57.49
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,50.26,36.45
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,34.72,22.17
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,19.67,1.9
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,11.09,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,14.11,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,37.25,20.01
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,60.16,43.81
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,95.93,75.19
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,130.01,105.21
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,172.12,141.87
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,217.75,181.09
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,313.93,262.46
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,424.88,353.69
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,539.19,445.57
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,656.29,536.7
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,676.81,550.06
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,689.92,558.7
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,554.6,453.0
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,397.66,325.95
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,404.11,331.03
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,395.7,323.68
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,397.15,324.97
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,398.03,325.8
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,295.86,242.33
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,182.04,147.53
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,388.53,321.1
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,582.66,474.96
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,684.38,553.22
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,772.67,618.37
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,567.06,461.5
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,354.17,290.14
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,500.5,412.5
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,612.49,502.37
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,603.25,494.84
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,588.55,483.47
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,534.16,439.84
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,480.41,395.73
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,388.26,319.27
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,303.26,247.55
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,195.73,157.4
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,94.21,72.55
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,62.63,44.32
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,31.89,9.52
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,14.49,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,8.1,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,35.32,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,100.3,61.17
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,163.19,122.48
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,240.61,189.34
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,331.09,266.52
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,395.75,322.23
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,462.61,378.14
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,519.52,424.45
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,577.35,469.89
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,627.0,507.71
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,675.93,542.98
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,717.97,571.71
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,752.2,594.45
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,782.74,614.27
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,803.87,627.37
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,831.15,645.07
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,848.53,655.8
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,848.28,655.33
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,836.51,647.27
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,838.48,648.54
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,837.12,647.48
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,856.28,660.79
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,863.68,665.84
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,846.46,655.3
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,825.98,642.8
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,799.37,625.24
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,776.09,610.04
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,737.96,584.39
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,697.74,557.03
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,614.6,496.67
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,539.03,438.74
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,412.62,338.98
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,294.81,243.19
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,214.0,176.43
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,141.03,114.77
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,115.0,91.81
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,89.49,68.64
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,96.5,70.13
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,88.3,39.81
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,35.35,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,6.67,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,21.74,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,66.02,40.77
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,106.58,80.5
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,147.61,117.26
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,192.84,157.15
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,300.25,247.75
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,423.64,349.41
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,495.23,407.49
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,574.87,470.35
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,624.68,508.64
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,668.62,540.5
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,709.02,569.2
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,747.46,596.15
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,773.89,613.78
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,790.44,624.34
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,778.05,614.52
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,764.9,604.55
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,765.6,604.7
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,762.89,602.4
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,771.14,608.4
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,776.52,612.36
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,794.17,624.94
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,803.92,631.84
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,776.67,612.51
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,743.48,589.17
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,738.95,586.52
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,734.03,583.44
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,717.37,572.52
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,691.04,554.5
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,617.07,499.92
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,544.36,443.13
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,497.97,406.65
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,451.28,368.64
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,381.0,310.73
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,315.86,255.79
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,246.27,196.76
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,187.61,145.73
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,145.7,106.5
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,104.22,52.48
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,42.4,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,24.36,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,58.87,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,136.57,87.36
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,214.14,161.42
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,278.2,219.72
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,349.67,282.77
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,409.3,334.95
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,474.76,389.84
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,532.86,436.5
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,591.91,482.01
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,644.08,520.86
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,690.5,552.83
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,733.35,581.0
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,774.25,607.16
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,807.98,628.18
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,838.94,647.09
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,863.59,662.13
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,884.94,674.94
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,898.61,682.47
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,908.64,687.74
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,912.37,689.46
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,912.35,688.9
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,905.97,684.94
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,895.9,678.68
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,878.43,667.46
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,857.51,654.02
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,831.46,637.12
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,802.36,618.12
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,765.04,593.19
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,725.4,566.44
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,684.92,538.75
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,637.62,504.7
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,582.91,463.32
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,528.09,420.52
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,412.46,330.36
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,308.16,246.88
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,184.91,146.54
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,69.53,52.18
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,47.96,33.42
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,25.1,10.83
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,16.07,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,6.93,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,14.34,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,33.55,19.64
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,51.77,37.55
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,73.29,56.68
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,95.17,75.89
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,134.52,109.76
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,184.89,152.57
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,183.15,150.64
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,187.03,153.07
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,202.83,165.34
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,218.3,177.01
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,250.46,202.47
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,283.68,228.24
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,285.84,228.64
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,287.64,228.9
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,259.77,205.65
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,219.5,172.75
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,267.73,210.88
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,304.8,239.37
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,326.85,256.52
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,348.78,273.54
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,263.11,206.55
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,170.19,132.64
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,201.8,159.07
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,223.83,177.36
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,330.71,263.29
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,422.01,334.19
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,427.33,339.19
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,417.89,333.85
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,415.49,333.64
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,419.74,337.88
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,282.41,228.59
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,152.07,121.84
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,120.52,96.11
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,86.75,67.87
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,71.39,54.79
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,56.52,41.87
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,39.8,27.14
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,22.92,10.27
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,14.8,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,18.48,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,51.39,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,93.86,61.92
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,132.51,100.08
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,182.28,143.79
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,238.62,192.55
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,326.89,266.32
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,426.12,347.07
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,504.77,409.44
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,593.07,477.09
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,644.19,514.3
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,689.37,544.72
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,727.35,569.3
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,762.71,591.67
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,777.38,599.45
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,780.64,599.6
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,835.53,635.09
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,881.71,663.31
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,895.46,670.38
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,905.59,675.58
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,910.2,676.74
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,911.06,675.63
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,904.32,669.76
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,893.91,661.73
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,835.16,622.63
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,771.84,580.62
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,781.32,588.44
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,788.85,594.12
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,757.65,574.7
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,729.1,557.31
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,683.53,527.52
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,636.52,495.79
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,587.38,459.27
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,533.33,418.04
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,471.93,372.58
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,412.2,325.89
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,331.9,260.09
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,262.49,201.07
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,184.12,134.36
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,118.31,71.15
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,50.37,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.77,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,19.7,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,54.71,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,132.23,88.02
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,223.44,167.41
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,288.24,224.92
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,364.04,289.77
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,403.53,324.6
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,437.28,353.04
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,516.64,415.11
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,604.93,480.81
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,614.4,485.8
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,619.11,487.38
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,674.92,527.34
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,727.58,562.71
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,776.75,595.09
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,824.65,626.17
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,855.19,646.63
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,889.94,670.12
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,903.11,678.25
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,912.61,684.36
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,915.24,686.35
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,914.11,686.08
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,905.16,680.65
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,892.61,673.01
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,874.99,662.44
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,853.99,649.65
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,823.42,630.27
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,790.16,608.93
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,742.35,576.45
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,687.44,538.59
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,637.61,504.21
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,587.54,467.49
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,548.95,438.29
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,507.52,405.71
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,453.83,362.48
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,400.98,318.28
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,331.3,260.25
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,269.47,206.68
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,186.46,136.61
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,118.32,73.75
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,51.24,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.72,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
