Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,7,15,47.5,10.0,0.9,12.05,12.5,17.28,0.0
2018,2,1,7,30,95.0,20.0,0.9,12.5,25.0,48.44,0.0
2018,2,1,7,45,179.5,34.0,0.85,13.0,55.5,99.57,67.15
2018,2,1,8,0,264.0,48.0,0.8,13.5,86.0,153.4,115.53
2018,2,1,8,15,303.0,61.5,0.8,13.95,120.0,198.42,155.71
2018,2,1,8,30,342.0,75.0,0.8,14.4,154.0,247.33,198.26
2018,2,1,8,45,377.0,87.5,0.8,14.9,191.0,296.61,240.0
2018,2,1,9,0,412.0,100.0,0.8,15.4,228.0,348.62,282.6
2018,2,1,9,15,434.0,111.5,0.85,16.0,263.0,394.23,318.94
2018,2,1,9,30,456.0,123.0,0.9,16.6,298.0,440.67,354.85
2018,2,1,9,45,508.5,125.5,0.9,17.2,338.0,497.69,397.94
2018,2,1,10,0,561.0,128.0,0.9,17.8,378.0,561.87,444.85
2018,2,1,10,15,579.5,133.0,0.95,18.3,407.0,601.49,472.86
2018,2,1,10,30,598.0,138.0,1.0,18.8,436.0,640.19,499.89
2018,2,1,10,45,540.0,163.5,1.1,19.3,442.0,634.69,493.97
2018,2,1,11,0,482.0,189.0,1.2,19.8,448.0,629.48,488.38
2018,2,1,11,15,539.5,176.5,1.25,20.05,475.0,673.47,520.75
2018,2,1,11,30,597.0,164.0,1.3,20.3,502.0,722.58,555.66
2018,2,1,11,45,634.5,155.0,1.35,20.55,519.5,752.81,576.09
2018,2,1,12,0,672.0,146.0,1.4,20.8,537.0,780.74,594.8
2018,2,1,12,15,710.0,134.0,1.45,20.9,548.5,802.92,609.92
2018,2,1,12,30,748.0,122.0,1.5,21.0,560.0,821.85,622.95
2018,2,1,12,45,833.0,95.5,1.55,21.1,578.5,857.24,647.28
2018,2,1,13,0,918.0,69.0,1.6,21.2,597.0,884.26,665.77
2018,2,1,13,15,867.0,81.0,1.6,21.1,570.0,844.12,639.02
2018,2,1,13,30,816.0,93.0,1.6,21.0,543.0,808.66,616.04
2018,2,1,13,45,800.5,92.0,1.6,20.95,519.5,778.08,596.09
2018,2,1,14,0,785.0,91.0,1.6,20.9,496.0,745.1,574.29
2018,2,1,14,15,780.0,85.5,1.6,20.7,470.0,712.75,553.08
2018,2,1,14,30,775.0,80.0,1.6,20.5,444.0,677.89,529.82
2018,2,1,14,45,737.5,81.0,1.55,20.25,407.0,625.52,493.23
2018,2,1,15,0,700.0,82.0,1.5,20.0,370.0,576.02,456.58
2018,2,1,15,15,654.5,81.0,1.5,20.0,329.5,517.31,411.88
2018,2,1,15,30,609.0,80.0,1.5,20.0,289.0,460.36,367.38
2018,2,1,15,45,534.5,78.5,1.2,18.7,244.0,389.62,311.47
2018,2,1,16,0,460.0,77.0,0.9,17.4,199.0,324.19,258.33
2018,2,1,16,15,400.5,67.0,0.95,16.7,159.0,260.14,205.47
2018,2,1,16,30,341.0,57.0,1.0,16.0,119.0,204.72,158.12
2018,2,1,16,45,258.5,45.0,1.0,15.35,84.0,145.64,107.51
2018,2,1,17,0,176.0,33.0,1.0,14.7,49.0,95.96,61.49
2018,2,1,17,15,105.5,19.0,1.0,14.5,27.0,47.68,0.0
2018,2,1,17,30,35.0,5.0,1.0,14.3,5.0,10.16,0.0
2018,2,1,17,45,17.5,2.5,1.0,14.1,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,7,15,129.0,11.0,0.95,11.4,18.0,31.6,0.0
2018,2,2,7,30,258.0,22.0,1.0,12.1,36.0,86.94,0.0
2018,2,2,7,45,396.0,29.0,1.05,12.8,75.0,154.89,104.8
2018,2,2,8,0,534.0,36.0,1.1,13.5,114.0,229.23,171.33
2018,2,2,8,15,594.5,41.5,1.1,14.05,157.0,289.29,225.41
2018,2,2,8,30,655.0,47.0,1.1,14.6,200.0,354.64,282.3
2018,2,2,8,45,698.5,51.5,1.15,15.1,244.5,415.37,334.03
2018,2,2,9,0,742.0,56.0,1.2,15.6,289.0,478.77,385.94
2018,2,2,9,15,730.5,66.0,1.25,16.25,321.5,518.51,417.5
2018,2,2,9,30,719.0,76.0,1.3,16.9,354.0,555.11,445.44
2018,2,2,9,45,605.0,110.0,1.35,17.5,359.0,550.41,439.96
2018,2,2,10,0,491.0,144.0,1.4,18.1,364.0,526.99,420.16
2018,2,2,10,15,515.0,149.5,1.45,18.5,394.5,568.54,451.16
2018,2,2,10,30,539.0,155.0,1.5,18.9,425.0,609.84,480.86
2018,2,2,10,45,514.0,171.5,1.5,19.3,439.0,624.05,489.07
2018,2,2,11,0,489.0,188.0,1.5,19.7,453.0,634.97,494.98
2018,2,2,11,15,460.5,202.5,1.55,20.0,458.0,637.59,495.42
2018,2,2,11,30,432.0,217.0,1.6,20.3,463.0,637.23,493.79
2018,2,2,11,45,521.5,192.0,1.6,20.55,494.0,692.28,534.64
2018,2,2,12,0,611.0,167.0,1.6,20.8,525.0,752.05,577.32
2018,2,2,12,15,587.0,175.5,1.6,20.95,520.5,737.23,565.65
2018,2,2,12,30,563.0,184.0,1.6,21.1,516.0,725.79,556.83
2018,2,2,12,45,576.0,178.0,1.65,21.25,514.5,727.66,558.82
2018,2,2,13,0,589.0,172.0,1.7,21.4,513.0,732.18,562.44
2018,2,2,13,15,660.0,145.0,1.65,21.35,518.5,755.51,579.29
2018,2,2,13,30,731.0,118.0,1.6,21.3,524.0,772.61,591.17
2018,2,2,13,45,760.5,104.5,1.6,21.2,513.0,761.69,584.31
2018,2,2,14,0,790.0,91.0,1.6,21.1,502.0,750.96,577.95
2018,2,2,14,15,773.0,89.5,1.55,20.8,474.0,713.91,553.04
2018,2,2,14,30,756.0,88.0,1.5,20.5,446.0,675.03,526.81
2018,2,2,14,45,758.5,80.5,1.45,20.2,417.5,641.42,504.07
2018,2,2,15,0,761.0,73.0,1.4,19.9,389.0,605.09,478.09
2018,2,2,15,15,742.5,69.5,1.4,19.9,353.0,557.74,442.32
2018,2,2,15,30,724.0,66.0,1.4,19.9,317.0,509.73,405.01
2018,2,2,15,45,679.5,62.5,1.2,18.85,273.5,447.46,356.03
2018,2,2,16,0,635.0,59.0,1.0,17.8,230.0,389.95,309.09
2018,2,2,16,15,568.0,53.0,1.0,17.2,185.0,320.61,251.71
2018,2,2,16,30,501.0,47.0,1.0,16.6,140.0,257.12,197.39
2018,2,2,16,45,411.5,39.0,1.0,16.05,101.0,190.52,139.93
2018,2,2,17,0,322.0,31.0,1.0,15.5,62.0,133.41,86.54
2018,2,2,17,15,200.0,20.0,1.0,15.25,35.5,69.41,0.0
2018,2,2,17,30,78.0,9.0,1.0,15.0,9.0,20.71,0.0
2018,2,2,17,45,39.0,4.5,1.0,14.8,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,3,7,15,130.5,11.5,0.9,12.1,19.0,32.39,0.0
2018,2,3,7,30,261.0,23.0,0.9,12.9,38.0,89.2,9.27
2018,2,3,7,45,390.5,31.5,0.95,13.7,78.0,156.26,106.59
2018,2,3,8,0,520.0,40.0,1.0,14.5,118.0,231.88,173.3
2018,2,3,8,15,591.5,46.0,0.95,15.1,163.5,295.94,229.72
2018,2,3,8,30,663.0,52.0,0.9,15.7,209.0,364.49,288.25
2018,2,3,8,45,707.5,56.0,0.9,16.3,254.0,425.87,339.51
2018,2,3,9,0,752.0,60.0,0.9,16.9,299.0,489.9,390.74
2018,2,3,9,15,784.0,63.0,0.9,17.6,341.5,547.64,435.04
2018,2,3,9,30,816.0,66.0,0.9,18.3,384.0,606.03,478.04
2018,2,3,9,45,838.0,67.5,0.9,19.05,421.0,656.12,513.36
2018,2,3,10,0,860.0,69.0,0.9,19.8,458.0,700.05,541.49
2018,2,3,10,15,873.5,71.0,0.9,20.3,489.5,741.78,567.98
2018,2,3,10,30,887.0,73.0,0.9,20.8,521.0,781.39,592.53
2018,2,3,10,45,897.0,74.0,0.9,21.3,545.5,814.6,612.39
2018,2,3,11,0,907.0,75.0,0.9,21.8,570.0,845.01,630.22
2018,2,3,11,15,912.5,76.0,0.85,22.1,587.0,868.62,643.1
2018,2,3,11,30,918.0,77.0,0.8,22.4,604.0,888.9,653.79
2018,2,3,11,45,920.0,77.5,0.8,22.75,613.0,902.05,660.68
2018,2,3,12,0,922.0,78.0,0.8,23.1,622.0,911.58,665.44
2018,2,3,12,15,922.0,78.5,0.8,23.25,624.0,915.66,667.39
2018,2,3,12,30,922.0,79.0,0.8,23.4,626.0,916.02,667.18
2018,2,3,12,45,919.5,78.5,0.8,23.55,619.5,909.25,662.62
2018,2,3,13,0,917.0,78.0,0.8,23.7,613.0,898.82,655.95
2018,2,3,13,15,911.5,77.5,0.8,23.7,599.0,882.21,645.84
2018,2,3,13,30,906.0,77.0,0.8,23.7,585.0,862.18,633.68
2018,2,3,13,45,897.0,76.0,0.8,23.7,563.0,835.38,617.13
2018,2,3,14,0,888.0,75.0,0.8,23.7,541.0,805.58,598.64
2018,2,3,14,15,875.0,73.5,0.85,23.6,512.0,769.31,576.65
2018,2,3,14,30,862.0,72.0,0.9,23.5,483.0,730.69,552.74
2018,2,3,14,45,843.0,70.0,0.9,23.35,448.0,690.29,526.65
2018,2,3,15,0,824.0,68.0,0.9,23.2,413.0,642.92,494.82
2018,2,3,15,15,798.5,65.0,0.9,23.2,373.0,589.18,455.89
2018,2,3,15,30,773.0,62.0,0.9,23.2,333.0,535.23,415.55
2018,2,3,15,45,736.0,58.5,0.85,21.85,289.5,474.66,370.44
2018,2,3,16,0,699.0,55.0,0.8,20.5,246.0,415.69,324.48
2018,2,3,16,15,643.5,50.0,0.9,19.85,201.0,348.98,270.4
2018,2,3,16,30,588.0,45.0,1.0,19.2,156.0,288.97,219.33
2018,2,3,16,45,495.0,38.0,1.05,18.5,113.5,217.4,158.3
2018,2,3,17,0,402.0,31.0,1.1,17.8,71.0,155.56,101.53
2018,2,3,17,15,246.5,20.0,1.1,17.6,40.5,80.22,0.0
2018,2,3,17,30,91.0,9.0,1.1,17.4,10.0,22.84,0.0
2018,2,3,17,45,45.5,4.5,1.1,17.2,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,7,15,50.5,11.0,0.8,13.1,14.0,18.81,0.0
2018,2,4,7,30,101.0,22.0,0.7,13.7,28.0,53.12,9.63
2018,2,4,7,45,158.0,37.5,0.6,14.35,57.0,97.46,67.62
2018,2,4,8,0,215.0,53.0,0.5,15.0,86.0,143.02,107.99
2018,2,4,8,15,254.0,68.5,0.5,15.5,120.0,187.88,147.05
2018,2,4,8,30,293.0,84.0,0.5,16.0,154.0,236.68,188.58
2018,2,4,8,45,321.5,98.0,0.5,16.45,189.0,282.18,226.5
2018,2,4,9,0,350.0,112.0,0.5,16.9,224.0,329.89,265.01
2018,2,4,9,15,391.5,122.0,0.55,17.5,263.0,382.68,306.5
2018,2,4,9,30,433.0,132.0,0.6,18.1,302.0,438.17,348.86
2018,2,4,9,45,400.5,151.0,0.7,18.7,320.0,456.16,361.41
2018,2,4,10,0,368.0,170.0,0.8,19.3,338.0,459.19,362.85
2018,2,4,10,15,304.5,192.5,0.9,19.85,338.0,450.69,354.73
2018,2,4,10,30,241.0,215.0,1.0,20.4,338.0,437.11,342.57
2018,2,4,10,45,226.5,227.0,1.1,20.9,347.0,433.63,339.33
2018,2,4,11,0,212.0,239.0,1.2,21.4,356.0,440.66,343.57
2018,2,4,11,15,293.5,234.0,1.25,21.65,401.0,520.93,404.03
2018,2,4,11,30,375.0,229.0,1.3,21.9,446.0,590.06,454.81
2018,2,4,11,45,393.5,230.0,1.35,22.15,461.0,611.92,469.86
2018,2,4,12,0,412.0,231.0,1.4,22.4,476.0,646.19,493.72
2018,2,4,12,15,411.0,234.0,1.4,22.45,479.0,650.37,496.09
2018,2,4,12,30,410.0,237.0,1.4,22.5,482.0,639.31,488.38
2018,2,4,12,45,396.5,237.0,1.35,22.55,472.0,625.61,478.15
2018,2,4,13,0,383.0,237.0,1.3,22.6,462.0,610.47,466.94
2018,2,4,13,15,445.0,214.5,1.25,22.45,470.0,646.46,494.03
2018,2,4,13,30,507.0,192.0,1.2,22.3,478.0,665.62,508.89
2018,2,4,13,45,641.0,144.5,1.15,22.15,492.5,716.94,547.4
2018,2,4,14,0,775.0,97.0,1.1,22.0,507.0,749.68,570.02
2018,2,4,14,15,723.5,104.5,1.1,21.75,471.5,700.16,536.69
2018,2,4,14,30,672.0,112.0,1.1,21.5,436.0,647.44,501.25
2018,2,4,14,45,719.5,97.0,1.05,21.25,421.5,639.5,496.89
2018,2,4,15,0,767.0,82.0,1.0,21.0,407.0,622.91,485.45
2018,2,4,15,15,766.5,74.5,1.0,21.0,373.0,581.87,455.12
2018,2,4,15,30,766.0,67.0,1.0,21.0,339.0,538.59,422.28
2018,2,4,15,45,731.5,63.0,0.9,19.8,295.5,478.91,376.85
2018,2,4,16,0,697.0,59.0,0.8,18.6,252.0,420.57,330.65
2018,2,4,16,15,644.0,53.0,0.85,17.95,206.5,353.72,276.06
2018,2,4,16,30,591.0,47.0,0.9,17.3,161.0,293.47,224.51
2018,2,4,16,45,499.5,39.5,1.0,16.65,117.5,221.37,162.85
2018,2,4,17,0,408.0,32.0,1.1,16.0,74.0,158.87,105.96
2018,2,4,17,15,251.0,21.0,1.1,15.8,42.5,83.1,1.27
2018,2,4,17,30,94.0,10.0,1.1,15.6,11.0,24.39,0.0
2018,2,4,17,45,47.0,5.0,1.15,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,45,9.5,1.5,0.8,13.0,1.0,0.0,0.0
2018,2,5,7,0,19.0,3.0,0.8,13.1,2.0,0.0,0.0
2018,2,5,7,15,117.0,14.0,0.75,13.5,20.5,32.72,0.0
2018,2,5,7,30,215.0,25.0,0.7,13.9,39.0,82.32,24.37
2018,2,5,7,45,369.0,33.5,0.65,14.35,81.0,152.99,105.93
2018,2,5,8,0,523.0,42.0,0.6,14.8,123.0,236.18,176.64
2018,2,5,8,15,591.5,47.0,0.7,15.25,168.0,298.45,231.53
2018,2,5,8,30,660.0,52.0,0.8,15.7,213.0,365.03,288.78
2018,2,5,8,45,703.5,56.5,0.85,16.1,258.0,426.53,340.36
2018,2,5,9,0,747.0,61.0,0.9,16.5,303.0,490.66,392.08
2018,2,5,9,15,778.0,64.0,1.0,17.0,345.5,547.83,436.97
2018,2,5,9,30,809.0,67.0,1.1,17.5,388.0,605.57,480.86
2018,2,5,9,45,832.0,68.0,1.25,17.95,425.5,655.69,518.37
2018,2,5,10,0,855.0,69.0,1.4,18.4,463.0,699.71,549.03
2018,2,5,10,15,869.5,71.0,1.45,18.75,494.5,742.2,577.52
2018,2,5,10,30,884.0,73.0,1.5,19.1,526.0,782.65,604.18
2018,2,5,10,45,894.5,74.5,1.6,19.45,551.5,816.94,626.84
2018,2,5,11,0,905.0,76.0,1.7,19.8,577.0,848.46,647.53
2018,2,5,11,15,912.5,76.5,1.7,20.1,595.0,873.25,662.61
2018,2,5,11,30,920.0,77.0,1.7,20.4,613.0,894.76,675.51
2018,2,5,11,45,906.5,82.0,1.75,20.7,617.5,899.87,678.05
2018,2,5,12,0,893.0,87.0,1.8,21.0,622.0,901.06,678.29
2018,2,5,12,15,769.5,124.5,1.8,21.15,586.5,850.98,643.85
2018,2,5,12,30,646.0,162.0,1.8,21.3,551.0,784.24,598.16
2018,2,5,12,45,651.0,159.5,1.85,21.5,548.0,782.93,598.05
2018,2,5,13,0,656.0,157.0,1.9,21.7,545.0,778.75,595.41
2018,2,5,13,15,680.5,146.0,1.85,21.7,540.5,779.01,595.63
2018,2,5,13,30,705.0,135.0,1.8,21.7,536.0,775.59,593.38
2018,2,5,13,45,617.5,150.5,1.8,21.75,492.5,705.63,544.75
2018,2,5,14,0,530.0,166.0,1.8,21.8,449.0,631.83,491.28
2018,2,5,14,15,581.0,144.0,1.7,21.6,439.0,636.09,496.14
2018,2,5,14,30,632.0,122.0,1.6,21.4,429.0,630.53,493.15
2018,2,5,14,45,692.5,100.0,1.5,21.2,414.5,625.45,490.34
2018,2,5,15,0,753.0,78.0,1.4,21.0,400.0,610.67,480.06
2018,2,5,15,15,706.5,78.5,1.4,21.0,358.0,552.72,436.29
2018,2,5,15,30,660.0,79.0,1.4,21.0,316.0,494.23,391.35
2018,2,5,15,45,679.5,67.0,1.15,19.8,284.0,459.08,363.71
2018,2,5,16,0,699.0,55.0,0.9,18.6,252.0,418.56,330.13
2018,2,5,16,15,650.0,50.0,1.0,17.95,207.5,354.43,277.48
2018,2,5,16,30,601.0,45.0,1.1,17.3,163.0,293.97,225.67
2018,2,5,16,45,511.5,38.0,1.15,16.6,119.5,224.49,165.76
2018,2,5,17,0,422.0,31.0,1.2,15.9,76.0,162.34,109.49
2018,2,5,17,15,262.5,20.5,1.2,15.85,44.0,86.11,13.65
2018,2,5,17,30,103.0,10.0,1.2,15.8,12.0,25.94,0.0
2018,2,5,17,45,51.5,5.0,1.2,15.75,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.35,10.2,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,2,6,7,15,190.0,13.5,1.4,11.1,24.5,44.51,0.0
2018,2,6,7,30,347.0,24.0,1.5,11.8,47.0,111.86,42.26
2018,2,6,7,45,484.0,30.5,1.55,12.5,91.5,180.06,125.9
2018,2,6,8,0,621.0,37.0,1.6,13.2,136.0,262.32,198.2
2018,2,6,8,15,685.5,42.0,1.6,13.75,184.0,328.67,257.83
2018,2,6,8,30,750.0,47.0,1.6,14.3,232.0,400.66,320.32
2018,2,6,8,45,790.0,50.0,1.6,14.8,278.5,463.25,373.51
2018,2,6,9,0,830.0,53.0,1.6,15.3,325.0,524.45,423.6
2018,2,6,9,15,857.5,55.0,1.6,15.8,368.5,581.67,468.62
2018,2,6,9,30,885.0,57.0,1.6,16.3,412.0,639.01,512.01
2018,2,6,9,45,904.0,58.5,1.6,16.8,450.5,689.7,547.91
2018,2,6,10,0,923.0,60.0,1.6,17.3,489.0,739.05,580.9
2018,2,6,10,15,936.0,61.5,1.65,17.75,521.5,782.22,609.43
2018,2,6,10,30,949.0,63.0,1.7,18.2,554.0,823.03,635.93
2018,2,6,10,45,957.5,64.5,1.75,18.6,579.5,857.56,657.94
2018,2,6,11,0,966.0,66.0,1.8,19.0,605.0,888.98,677.72
2018,2,6,11,15,971.5,66.5,1.85,19.3,623.0,913.32,692.9
2018,2,6,11,30,977.0,67.0,1.9,19.6,641.0,934.09,705.78
2018,2,6,11,45,980.0,67.5,1.9,19.9,651.0,948.95,714.21
2018,2,6,12,0,983.0,68.0,1.9,20.2,661.0,959.95,720.23
2018,2,6,12,15,979.5,69.0,1.9,20.35,661.5,961.84,720.79
2018,2,6,12,30,976.0,70.0,1.9,20.5,662.0,959.75,718.97
2018,2,6,12,45,971.0,71.0,1.95,20.65,655.0,952.38,714.46
2018,2,6,13,0,966.0,72.0,2.0,20.8,648.0,941.17,707.56
2018,2,6,13,15,961.5,71.5,1.95,20.8,633.5,924.79,696.63
2018,2,6,13,30,957.0,71.0,1.9,20.8,619.0,904.74,683.4
2018,2,6,13,45,949.0,69.5,1.9,20.85,596.5,877.03,665.49
2018,2,6,14,0,941.0,68.0,1.9,20.9,574.0,846.07,645.39
2018,2,6,14,15,927.5,67.0,1.8,20.7,544.0,808.39,620.2
2018,2,6,14,30,914.0,66.0,1.7,20.5,514.0,768.2,593.13
2018,2,6,14,45,897.5,64.0,1.65,20.3,478.0,722.4,562.26
2018,2,6,15,0,881.0,62.0,1.6,20.1,442.0,674.85,529.7
2018,2,6,15,15,857.5,59.5,1.6,20.1,401.0,620.83,490.22
2018,2,6,15,30,834.0,57.0,1.6,20.1,360.0,566.3,448.5
2018,2,6,15,45,799.5,54.5,1.3,18.9,315.0,509.02,403.45
2018,2,6,16,0,765.0,52.0,1.0,17.7,270.0,449.08,354.71
2018,2,6,16,15,711.0,47.5,1.05,16.95,222.5,379.84,298.1
2018,2,6,16,30,657.0,43.0,1.1,16.2,175.0,314.71,242.42
2018,2,6,16,45,569.0,37.0,1.2,15.5,129.5,241.22,178.98
2018,2,6,17,0,481.0,31.0,1.3,14.8,84.0,176.46,120.3
2018,2,6,17,15,317.5,22.0,1.3,14.75,50.0,100.53,27.62
2018,2,6,17,30,154.0,13.0,1.3,14.7,16.0,37.13,0.0
2018,2,6,17,45,77.0,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,11.0,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,2,7,7,15,119.0,14.5,1.1,12.05,21.5,33.74,0.0
2018,2,7,7,30,213.0,26.0,1.1,12.9,41.0,84.49,36.52
2018,2,7,7,45,374.0,34.0,1.05,13.75,85.0,155.69,109.66
2018,2,7,8,0,535.0,42.0,1.0,14.6,129.0,241.49,182.09
2018,2,7,8,15,611.5,47.0,1.0,15.1,176.5,305.81,238.57
2018,2,7,8,30,688.0,52.0,1.0,15.6,224.0,379.59,301.21
2018,2,7,8,45,730.0,55.5,1.0,16.1,269.5,440.88,352.31
2018,2,7,9,0,772.0,59.0,1.0,16.6,315.0,504.56,403.23
2018,2,7,9,15,800.0,62.0,1.0,17.35,357.5,561.29,446.49
2018,2,7,9,30,828.0,65.0,1.0,18.1,400.0,618.28,488.22
2018,2,7,9,45,848.0,66.5,1.0,18.8,437.5,667.9,522.74
2018,2,7,10,0,868.0,68.0,1.0,19.5,475.0,711.18,550.39
2018,2,7,10,15,882.0,70.0,0.95,20.0,507.0,753.92,576.9
2018,2,7,10,30,896.0,72.0,0.9,20.5,539.0,794.53,601.3
2018,2,7,10,45,905.5,73.0,0.9,21.0,564.0,827.89,621.11
2018,2,7,11,0,915.0,74.0,0.9,21.5,589.0,858.37,638.87
2018,2,7,11,15,921.0,75.0,0.85,21.75,606.5,882.8,652.29
2018,2,7,11,30,927.0,76.0,0.8,22.0,624.0,903.86,663.5
2018,2,7,11,45,929.5,76.5,0.75,22.25,633.5,917.72,670.08
2018,2,7,12,0,932.0,77.0,0.7,22.5,643.0,927.9,674.45
2018,2,7,12,15,928.5,78.0,0.65,22.6,643.5,929.59,673.95
2018,2,7,12,30,925.0,79.0,0.6,22.7,644.0,927.5,671.31
2018,2,7,12,45,918.0,81.0,0.55,22.8,637.0,919.75,665.3
2018,2,7,13,0,911.0,83.0,0.5,22.9,630.0,908.38,657.23
2018,2,7,13,15,906.0,82.5,0.55,22.8,616.0,892.22,648.84
2018,2,7,13,30,901.0,82.0,0.6,22.7,602.0,872.63,638.31
2018,2,7,13,45,892.5,80.5,0.6,22.65,580.0,845.6,621.92
2018,2,7,14,0,884.0,79.0,0.6,22.6,558.0,815.55,603.58
2018,2,7,14,15,871.5,77.5,0.6,22.4,529.5,779.55,581.51
2018,2,7,14,30,859.0,76.0,0.6,22.2,501.0,746.77,561.43
2018,2,7,14,45,841.5,74.0,0.65,22.0,466.0,701.67,533.26
2018,2,7,15,0,824.0,72.0,0.7,21.8,431.0,655.01,503.38
2018,2,7,15,15,799.0,69.0,0.7,21.8,390.5,601.17,464.78
2018,2,7,15,30,774.0,66.0,0.7,21.8,350.0,547.04,424.76
2018,2,7,15,45,737.5,62.5,0.65,20.55,306.0,486.15,379.71
2018,2,7,16,0,701.0,59.0,0.6,19.3,262.0,426.79,333.82
2018,2,7,16,15,647.0,54.5,0.7,18.5,216.5,362.56,282.4
2018,2,7,16,30,593.0,50.0,0.8,17.7,171.0,300.73,230.55
2018,2,7,16,45,503.5,42.5,0.9,16.85,126.5,228.45,169.36
2018,2,7,17,0,414.0,35.0,1.0,16.0,82.0,165.49,113.85
2018,2,7,17,15,266.5,24.0,1.0,15.7,49.0,92.32,32.88
2018,2,7,17,30,119.0,13.0,1.0,15.4,16.0,31.66,0.0
2018,2,7,17,45,59.5,6.5,1.05,15.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,8,7,15,120.5,15.5,0.9,12.65,23.0,35.07,0.0
2018,2,8,7,30,217.0,28.0,0.8,13.3,44.0,88.29,42.66
2018,2,8,7,45,366.5,36.0,0.75,13.95,87.0,156.03,110.49
2018,2,8,8,0,516.0,44.0,0.7,14.6,130.0,237.88,179.53
2018,2,8,8,15,600.0,49.0,0.65,15.15,179.0,306.43,238.52
2018,2,8,8,30,684.0,54.0,0.6,15.7,228.0,381.06,300.8
2018,2,8,8,45,726.5,58.0,0.55,16.2,274.0,443.15,351.41
2018,2,8,9,0,769.0,62.0,0.5,16.7,320.0,507.71,401.65
2018,2,8,9,15,800.0,64.0,0.5,17.35,363.0,565.09,444.68
2018,2,8,9,30,831.0,66.0,0.5,18.0,406.0,622.96,486.36
2018,2,8,9,45,854.5,67.5,0.5,18.7,445.0,675.2,521.85
2018,2,8,10,0,878.0,69.0,0.5,19.4,484.0,721.35,550.73
2018,2,8,10,15,891.5,71.0,0.55,20.1,516.0,764.14,577.52
2018,2,8,10,30,905.0,73.0,0.6,20.8,548.0,804.74,602.42
2018,2,8,10,45,914.5,74.0,0.65,21.45,573.0,838.41,622.55
2018,2,8,11,0,924.0,75.0,0.7,22.1,598.0,869.17,640.69
2018,2,8,11,15,930.0,76.0,0.75,22.45,616.0,893.83,655.55
2018,2,8,11,30,936.0,77.0,0.8,22.8,634.0,915.07,668.32
2018,2,8,11,45,939.5,77.0,0.85,23.15,644.0,929.35,676.74
2018,2,8,12,0,943.0,77.0,0.9,23.5,654.0,939.93,683.0
2018,2,8,12,15,944.5,76.5,0.9,23.55,656.0,944.34,685.37
2018,2,8,12,30,946.0,76.0,0.9,23.6,658.0,944.9,685.54
2018,2,8,12,45,944.5,76.0,0.95,23.7,652.0,939.55,682.94
2018,2,8,13,0,943.0,76.0,1.0,23.8,646.0,930.39,678.11
2018,2,8,13,15,938.5,75.0,1.05,23.7,631.5,913.65,669.05
2018,2,8,13,30,934.0,74.0,1.1,23.6,617.0,893.32,657.76
2018,2,8,13,45,926.0,73.5,1.15,23.55,595.5,867.21,642.54
2018,2,8,14,0,918.0,73.0,1.2,23.5,574.0,837.93,625.15
2018,2,8,14,15,907.0,71.0,1.2,23.35,545.0,801.51,602.37
2018,2,8,14,30,896.0,69.0,1.2,23.2,516.0,762.48,577.64
2018,2,8,14,45,879.5,67.0,1.15,23.0,480.5,717.15,547.76
2018,2,8,15,0,863.0,65.0,1.1,22.8,445.0,670.12,516.27
2018,2,8,15,15,839.5,63.0,1.1,22.8,404.5,621.55,481.64
2018,2,8,15,30,816.0,61.0,1.1,22.8,364.0,567.71,441.54
2018,2,8,15,45,783.0,57.5,1.0,21.2,319.0,506.73,396.59
2018,2,8,16,0,750.0,54.0,0.9,19.6,274.0,446.89,350.4
2018,2,8,16,15,699.5,49.5,0.95,18.7,227.0,379.62,296.24
2018,2,8,16,30,649.0,45.0,1.0,17.8,180.0,316.13,242.65
2018,2,8,16,45,565.5,39.5,1.05,16.9,135.0,244.61,181.43
2018,2,8,17,0,482.0,34.0,1.1,16.0,90.0,184.09,127.23
2018,2,8,17,15,322.5,24.0,1.1,15.75,54.0,105.76,44.73
2018,2,8,17,30,163.0,14.0,1.1,15.5,18.0,39.94,0.0
2018,2,8,17,45,81.5,7.0,1.1,15.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.7,14.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,14.2,3.0,0.0,0.0
2018,2,9,7,15,219.0,14.5,0.65,14.7,29.5,50.93,0.0
2018,2,9,7,30,402.0,25.0,0.6,15.2,56.0,125.84,64.51
2018,2,9,7,45,507.0,31.5,0.55,15.7,99.0,189.65,132.64
2018,2,9,8,0,612.0,38.0,0.5,16.2,142.0,262.95,196.15
2018,2,9,8,15,672.5,42.5,0.5,16.65,189.0,327.1,252.11
2018,2,9,8,30,733.0,47.0,0.5,17.1,236.0,396.5,310.38
2018,2,9,8,45,771.5,50.5,0.55,17.55,282.5,458.42,361.23
2018,2,9,9,0,810.0,54.0,0.6,18.0,329.0,522.37,411.61
2018,2,9,9,15,838.0,56.5,0.65,18.65,372.5,576.46,452.65
2018,2,9,9,30,866.0,59.0,0.7,19.3,416.0,634.26,494.78
2018,2,9,9,45,885.0,60.5,0.8,19.9,454.5,684.49,529.63
2018,2,9,10,0,904.0,62.0,0.9,20.5,493.0,733.43,562.1
2018,2,9,10,15,916.5,63.5,1.0,20.95,525.0,775.84,589.9
2018,2,9,10,30,929.0,65.0,1.1,21.4,557.0,815.9,615.85
2018,2,9,10,45,937.5,66.5,1.2,21.85,582.5,850.08,637.64
2018,2,9,11,0,946.0,68.0,1.3,22.3,608.0,881.22,657.34
2018,2,9,11,15,950.5,69.0,1.4,22.45,625.5,905.08,672.98
2018,2,9,11,30,955.0,70.0,1.5,22.6,643.0,925.39,686.42
2018,2,9,11,45,957.0,71.0,1.55,22.75,653.0,939.81,695.45
2018,2,9,12,0,959.0,72.0,1.6,22.9,663.0,950.43,702.18
2018,2,9,12,15,958.0,73.0,1.65,22.95,665.0,954.49,705.09
2018,2,9,12,30,957.0,74.0,1.7,23.0,667.0,954.64,705.67
2018,2,9,12,45,947.5,76.5,1.75,23.05,658.5,945.11,700.09
2018,2,9,13,0,938.0,79.0,1.8,23.1,650.0,931.85,692.27
2018,2,9,13,15,895.5,86.0,1.8,23.0,621.5,891.55,666.37
2018,2,9,13,30,853.0,93.0,1.8,22.9,593.0,855.9,643.7
2018,2,9,13,45,879.0,85.0,1.8,22.8,584.0,843.84,636.9
2018,2,9,14,0,905.0,77.0,1.8,22.7,575.0,834.32,631.67
2018,2,9,14,15,896.0,74.5,1.75,22.4,546.5,799.16,608.87
2018,2,9,14,30,887.0,72.0,1.7,22.1,518.0,761.32,584.26
2018,2,9,14,45,835.5,73.5,1.6,21.85,470.5,700.45,542.52
2018,2,9,15,0,784.0,75.0,1.5,21.6,423.0,634.84,496.67
2018,2,9,15,15,765.0,70.5,1.5,21.6,384.5,584.5,459.72
2018,2,9,15,30,746.0,66.0,1.5,21.6,346.0,533.51,420.97
2018,2,9,15,45,664.0,68.5,1.2,20.4,295.0,457.54,362.06
2018,2,9,16,0,582.0,71.0,0.9,19.2,244.0,385.72,304.91
2018,2,9,16,15,554.5,62.0,0.95,18.35,204.5,331.99,261.14
2018,2,9,16,30,527.0,53.0,1.0,17.5,165.0,280.07,216.67
2018,2,9,16,45,450.0,45.0,1.1,16.7,123.5,214.64,160.71
2018,2,9,17,0,373.0,37.0,1.2,15.9,82.0,157.25,110.11
2018,2,9,17,15,242.5,25.5,1.2,15.7,49.5,90.5,42.92
2018,2,9,17,30,112.0,14.0,1.2,15.5,17.0,31.76,0.0
2018,2,9,17,45,56.0,7.0,1.25,15.25,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,10,6,45,14.0,2.5,1.0,10.2,2.0,0.0,0.0
2018,2,10,7,0,28.0,5.0,1.0,10.5,4.0,0.0,0.0
2018,2,10,7,15,60.0,17.5,1.05,11.1,20.5,26.92,0.0
2018,2,10,7,30,92.0,30.0,1.1,11.7,37.0,59.3,32.89
2018,2,10,7,45,242.0,42.0,1.2,12.3,79.5,126.35,91.82
2018,2,10,8,0,392.0,54.0,1.3,12.9,122.0,206.98,159.5
2018,2,10,8,15,555.0,52.0,1.35,13.45,180.0,293.58,232.63
2018,2,10,8,30,718.0,50.0,1.4,14.0,238.0,394.35,316.59
2018,2,10,8,45,757.5,53.5,1.5,14.55,284.5,456.21,368.77
2018,2,10,9,0,797.0,57.0,1.6,15.1,331.0,520.21,420.94
2018,2,10,9,15,822.5,60.0,1.75,15.7,374.0,576.89,465.88
2018,2,10,9,30,848.0,63.0,1.9,16.3,417.0,629.21,506.28
2018,2,10,9,45,865.0,66.0,2.05,16.95,455.0,679.25,542.59
2018,2,10,10,0,882.0,69.0,2.2,17.6,493.0,727.9,576.24
2018,2,10,10,15,895.5,70.5,2.25,17.9,525.0,770.39,605.02
2018,2,10,10,30,909.0,72.0,2.3,18.2,557.0,810.66,631.91
2018,2,10,10,45,887.0,80.5,2.35,18.45,572.0,827.82,642.42
2018,2,10,11,0,865.0,89.0,2.4,18.7,587.0,847.28,654.81
2018,2,10,11,15,752.5,126.5,2.45,18.85,569.0,815.85,631.81
2018,2,10,11,30,640.0,164.0,2.5,19.0,551.0,772.36,600.68
2018,2,10,11,45,587.5,186.0,2.55,19.1,545.5,752.67,586.19
2018,2,10,12,0,535.0,208.0,2.6,19.2,540.0,735.67,572.56
2018,2,10,12,15,520.5,213.5,2.65,19.25,537.5,731.07,569.08
2018,2,10,12,30,506.0,219.0,2.7,19.3,535.0,724.11,563.86
2018,2,10,12,45,616.5,179.0,2.75,19.3,560.0,781.01,607.81
2018,2,10,13,0,727.0,139.0,2.8,19.3,585.0,829.02,642.03
2018,2,10,13,15,810.0,111.5,2.85,19.25,598.0,856.04,661.56
2018,2,10,13,30,893.0,84.0,2.9,19.2,611.0,874.51,675.38
2018,2,10,13,45,906.0,78.5,2.95,19.1,597.0,860.79,666.97
2018,2,10,14,0,919.0,73.0,3.0,19.0,583.0,843.0,656.02
2018,2,10,14,15,910.0,71.5,3.0,18.8,555.0,808.6,633.18
2018,2,10,14,30,901.0,70.0,3.0,18.6,527.0,771.47,608.28
2018,2,10,14,45,885.5,67.5,3.0,18.35,491.0,725.92,577.03
2018,2,10,15,0,870.0,65.0,3.0,18.1,455.0,678.57,543.97
2018,2,10,15,15,851.5,63.0,3.0,18.1,416.0,628.4,506.47
2018,2,10,15,30,833.0,61.0,3.0,18.1,377.0,581.14,469.04
2018,2,10,15,45,805.5,57.5,2.7,17.25,332.5,522.16,421.94
2018,2,10,16,0,778.0,54.0,2.4,16.4,288.0,463.73,373.63
2018,2,10,16,15,674.0,54.0,2.25,15.75,232.5,375.67,300.54
2018,2,10,16,30,570.0,54.0,2.1,15.1,177.0,299.02,235.1
2018,2,10,16,45,556.5,43.5,1.95,14.45,139.0,249.86,189.37
2018,2,10,17,0,543.0,33.0,1.8,13.8,101.0,199.3,140.51
2018,2,10,17,15,371.0,24.5,1.8,13.45,61.5,119.36,61.97
2018,2,10,17,30,199.0,16.0,1.8,13.1,22.0,48.23,0.0
2018,2,10,17,45,99.5,8.0,1.8,12.8,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,6,45,14.0,2.0,1.05,8.55,2.0,0.0,0.0
2018,2,11,7,0,28.0,4.0,1.0,8.9,4.0,0.0,0.0
2018,2,11,7,15,83.5,17.5,1.05,9.65,23.5,31.04,0.0
2018,2,11,7,30,139.0,31.0,1.1,10.4,43.0,76.02,45.24
2018,2,11,7,45,248.0,44.0,1.1,11.15,81.5,130.53,95.77
2018,2,11,8,0,357.0,57.0,1.1,11.9,120.0,197.23,152.92
2018,2,11,8,15,548.5,54.5,1.2,12.5,184.5,294.63,234.44
2018,2,11,8,30,740.0,52.0,1.3,13.1,249.0,407.88,328.08
2018,2,11,8,45,777.0,56.0,1.4,13.75,296.0,470.36,380.44
2018,2,11,9,0,814.0,60.0,1.5,14.4,343.0,534.69,432.55
2018,2,11,9,15,837.5,62.5,1.65,14.8,385.5,590.53,477.08
2018,2,11,9,30,861.0,65.0,1.8,15.2,428.0,641.75,516.99
2018,2,11,9,45,752.5,94.5,1.95,15.65,432.0,644.28,517.49
2018,2,11,10,0,644.0,124.0,2.1,16.1,436.0,628.57,504.16
2018,2,11,10,15,580.0,150.0,2.25,16.05,445.0,631.65,505.92
2018,2,11,10,30,516.0,176.0,2.4,16.0,454.0,624.57,499.71
2018,2,11,10,45,461.5,194.0,2.55,15.9,451.0,615.21,491.96
2018,2,11,11,0,407.0,212.0,2.7,15.8,448.0,601.17,480.52
2018,2,11,11,15,285.0,247.0,2.65,15.55,414.5,531.26,424.64
2018,2,11,11,30,163.0,282.0,2.6,15.3,381.0,455.75,363.69
2018,2,11,11,45,103.0,267.5,2.55,15.0,330.5,373.35,298.96
