Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.94,0.29
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,8.33,1.56
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,12.97,5.62
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,17.61,9.65
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,18.55,10.44
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,19.48,11.21
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,42.28,30.75
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,65.15,50.1
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,58.16,44.0
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,51.18,37.97
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,62.86,47.74
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,74.55,57.44
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,61.02,45.95
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,47.5,34.51
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,50.78,37.2
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,54.06,39.87
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,59.68,44.51
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,65.29,49.15
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,115.1,90.49
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,166.16,132.16
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,198.75,158.34
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,231.69,184.63
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,249.1,198.59
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,266.46,212.52
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,451.0,361.37
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,619.51,490.25
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,670.73,529.19
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,703.57,555.45
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,599.49,476.61
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,514.45,410.92
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,437.78,352.64
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,375.18,303.84
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,396.75,323.23
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,401.49,328.46
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,378.72,310.55
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,353.55,290.19
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,362.16,296.3
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,351.96,284.71
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,291.69,231.82
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,235.74,181.63
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,157.75,115.67
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,98.0,66.75
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,60.59,32.83
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,26.21,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,16.87,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,53.04,25.27
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,100.03,66.54
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,162.89,117.69
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,243.18,185.84
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,295.0,234.24
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,347.0,281.27
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,373.5,306.14
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,387.79,319.32
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,359.77,296.15
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,314.82,257.58
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,329.91,269.28
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,343.82,279.57
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,336.98,272.96
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,337.11,271.78
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,399.72,321.19
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,453.61,362.93
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,367.9,294.38
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,291.14,232.0
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,263.98,210.57
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,248.2,197.93
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,360.9,288.42
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,465.08,369.72
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,437.54,348.09
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,409.71,326.73
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,419.81,335.03
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,429.56,342.96
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,511.79,409.8
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,589.77,471.86
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,499.17,401.06
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,424.32,341.78
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,530.07,429.67
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,623.91,505.21
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,602.24,489.02
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,577.61,471.01
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,532.33,436.22
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,486.64,400.5
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,391.35,323.13
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,299.49,247.44
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,311.13,256.65
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,304.43,248.64
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,186.49,149.93
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,92.89,72.64
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,65.96,49.2
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,39.35,26.21
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,24.43,12.23
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,8.56,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.81,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,2.97,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,4.28,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,5.55,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,8.79,1.93
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,12.04,4.82
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,19.93,11.74
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,27.84,18.62
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,36.22,25.84
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,44.61,33.0
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,60.94,46.89
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,77.3,60.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,190.73,157.26
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,318.59,262.42
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,322.15,263.85
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,324.09,264.37
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,301.41,245.24
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,287.38,233.0
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,240.38,194.43
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,192.92,155.2
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,245.94,198.58
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,299.88,241.87
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,424.23,340.68
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,537.28,427.72
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,581.4,462.06
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,638.66,506.05
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,645.79,511.71
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,651.41,516.62
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,571.67,455.9
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,506.42,405.45
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,430.81,347.04
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,356.73,288.72
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,381.91,311.48
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,413.22,338.32
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,531.5,435.28
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,622.7,508.26
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,640.22,523.21
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,637.64,522.52
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,553.28,455.06
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,474.23,390.8
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,432.93,355.59
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,387.39,314.94
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,321.7,256.71
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,260.34,200.91
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,184.65,135.35
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,123.11,83.4
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,65.16,36.56
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,22.63,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,8.58,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,5.07,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,11.47,2.99
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,18.02,9.45
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,25.79,16.62
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,33.42,23.54
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,53.18,40.79
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,73.39,58.2
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,120.4,98.23
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,174.9,143.75
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,268.59,221.67
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,365.98,300.43
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,446.65,364.23
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,536.04,433.13
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,496.41,400.57
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,460.12,371.1
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,382.01,309.04
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,287.39,232.77
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,361.36,290.78
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,436.24,347.04
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,448.59,355.07
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,460.26,363.06
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,326.81,260.1
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,199.54,158.7
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,134.49,106.32
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,70.93,53.83
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,68.58,51.98
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,66.24,50.06
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,194.32,157.07
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,321.78,259.37
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,423.33,339.04
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,510.33,405.92
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,576.9,459.59
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,633.38,504.84
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,613.95,491.7
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,589.88,475.45
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,423.47,345.81
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,255.95,210.52
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,181.88,149.76
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,113.0,91.7
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,204.07,169.05
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,277.24,226.67
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,244.42,195.97
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,210.11,163.37
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,156.27,115.89
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,109.26,74.81
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,61.69,35.7
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,24.24,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,9.41,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,8.1,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,18.96,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,51.33,29.89
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,94.8,66.25
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,145.11,108.2
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,207.47,161.57
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,245.97,197.57
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,280.41,228.51
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,336.69,275.31
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,397.03,323.95
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,478.51,387.95
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,573.83,460.06
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,562.31,447.95
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,532.13,422.37
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,525.34,414.62
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,500.77,393.32
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,533.94,416.86
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,578.94,447.74
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,563.39,434.33
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,557.43,428.29
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,605.17,462.96
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,666.97,505.96
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,727.42,548.63
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,800.43,598.44
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,717.3,539.49
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,631.44,479.05
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,523.48,401.73
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,402.84,312.12
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,352.32,275.15
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,290.77,228.35
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,268.41,211.72
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,246.29,194.86
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,227.23,180.2
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,208.37,165.6
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,196.41,156.52
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,184.55,147.44
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,182.24,146.07
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,179.76,144.5
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,178.05,143.83
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,169.11,137.04
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,181.44,147.74
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,193.55,157.28
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,117.24,93.79
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,52.47,39.66
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,44.31,32.08
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,33.35,21.62
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,26.08,14.05
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,16.44,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,9.8,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,25.58,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,61.33,36.31
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,105.09,72.76
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,174.33,128.45
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,263.56,203.13
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,299.51,238.75
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,324.84,263.5
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,364.33,297.49
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,399.47,326.24
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,439.26,357.46
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,476.67,385.74
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,537.4,432.09
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,601.59,479.7
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,667.26,527.44
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,741.17,579.59
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,775.93,601.96
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,808.22,622.62
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,789.12,605.26
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,768.09,586.91
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,786.24,598.91
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,802.21,608.99
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,847.2,640.59
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,893.69,672.4
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,956.28,714.23
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,1007.35,746.1
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,918.67,686.39
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,818.22,615.77
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,758.44,572.55
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,688.55,521.63
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,644.46,490.11
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,600.68,458.34
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,648.67,496.49
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,677.3,519.56
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,619.45,477.41
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,563.5,436.92
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,463.83,363.18
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,374.62,295.49
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,353.39,280.68
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,322.19,257.08
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,327.4,261.36
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,312.99,248.01
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,278.64,217.2
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,237.69,179.46
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,173.97,125.31
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,120.41,80.36
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,68.57,39.01
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,29.31,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,10.51,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,1.94,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,4.4,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,5.68,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,7.87,1.15
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,9.26,2.41
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,13.9,6.47
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,18.55,10.5
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,36.22,25.74
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,53.93,40.83
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,42.76,31.11
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,31.6,21.47
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,34.4,23.78
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,37.21,26.07
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,41.88,29.94
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,46.56,33.79
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,68.05,51.71
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,89.61,69.53
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,102.53,80.06
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,115.5,90.59
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,111.2,86.91
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,106.9,83.27
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,116.52,91.12
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,126.18,98.96
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,118.95,92.99
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,111.72,87.05
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,97.36,75.3
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,83.09,63.6
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,82.14,62.86
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,81.19,62.13
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,84.92,65.29
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,88.66,68.48
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,88.16,68.18
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,87.67,67.9
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,81.1,62.57
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,74.53,57.24
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,86.72,67.62
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,99.26,78.3
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,98.4,77.84
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,97.6,77.44
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,92.72,73.56
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,87.83,69.6
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,67.95,52.77
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,48.34,35.96
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,35.75,25.0
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,23.19,13.97
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,16.35,7.37
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,9.06,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,4.32,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,5.73,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,11.33,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,21.55,11.73
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,31.58,20.94
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,39.95,28.4
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,48.34,35.72
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,69.65,53.82
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,91.49,72.14
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,114.73,91.37
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,138.37,110.66
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,170.8,137.0
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,210.71,169.0
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,216.03,172.62
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,227.53,181.24
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,232.35,184.45
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,236.93,187.47
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,292.83,231.3
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,341.15,268.43
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,356.26,279.51
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,371.4,290.73
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,371.25,290.13
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,370.79,289.4
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,387.54,302.09
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,404.22,314.65
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,385.39,300.04
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,366.43,285.46
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,368.69,287.3
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,370.75,288.95
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,339.21,264.85
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,296.26,231.94
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,354.59,278.3
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,399.83,313.77
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,409.55,322.31
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,427.81,337.36
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,384.41,304.24
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,333.22,264.98
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,276.92,220.93
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,223.11,178.17
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,192.24,153.81
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,162.49,129.97
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,163.1,131.07
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,164.45,132.05
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,139.27,110.7
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,115.08,89.91
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,81.47,61.26
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,53.33,37.36
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,34.92,21.29
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,17.88,0.0
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,8.63,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,10.18,3.07
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,13.9,6.32
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,23.65,14.72
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,33.42,23.06
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,56.73,42.83
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,80.2,62.47
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,115.66,92.0
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,152.2,122.01
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,245.74,198.91
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,348.95,281.32
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,507.5,409.26
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,684.39,545.11
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,651.28,518.23
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,612.36,488.36
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,511.43,407.63
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,388.81,308.32
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,371.67,295.09
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,353.68,280.64
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,350.87,278.54
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,347.77,276.19
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,400.99,318.51
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,454.15,360.12
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,490.65,388.5
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,512.62,406.02
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,531.05,421.24
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,547.97,435.35
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,591.46,471.04
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,617.89,493.71
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,597.31,479.08
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,574.74,463.07
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,532.67,430.73
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,491.79,399.03
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,515.87,421.07
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,519.24,425.92
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,502.99,413.45
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,475.85,391.41
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,433.45,355.62
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,387.68,315.39
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,325.34,260.22
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,266.28,206.45
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,200.55,147.66
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,143.42,97.2
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,84.55,49.9
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,39.51,6.68
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,13.58,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,14.8,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,35.36,11.44
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,64.39,41.77
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,95.08,68.99
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,167.64,125.63
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,265.06,205.07
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,337.6,266.81
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,420.03,335.39
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,483.8,387.6
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,549.32,439.15
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,609.89,485.06
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,670.46,529.28
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,722.02,565.25
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,775.81,600.98
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,825.4,633.31
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,872.98,663.88
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,913.7,691.32
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,951.59,716.83
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,984.14,737.81
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,1013.29,756.61
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,980.82,736.34
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,937.97,709.52
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,807.18,616.53
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,649.58,499.44
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,603.02,466.21
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,555.57,430.84
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,542.96,422.09
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,529.76,412.67
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,635.38,495.89
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,733.84,571.12
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,643.59,503.49
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,557.11,438.45
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,526.34,416.58
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,495.47,394.02
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,416.41,333.22
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,332.62,267.57
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,340.58,275.77
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,335.46,272.98
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,419.44,343.2
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,468.42,382.63
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,425.82,346.57
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,379.56,306.36
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,302.16,240.33
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,234.02,181.25
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,186.05,136.83
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,139.59,93.71
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,85.42,49.79
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,43.25,10.21
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,14.7,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.91,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.7,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,6.48,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,9.26,2.32
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,31.02,20.97
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,54.27,41.07
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,103.66,83.11
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,156.57,128.01
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,124.2,101.04
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,83.79,66.65
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,99.87,79.88
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,111.1,88.61
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,169.18,136.94
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,226.3,183.44
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,157.8,126.69
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,86.2,66.88
