Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,30,909.0,117.0,1.3,18.5,822.0,958.05,707.47
2018,4,3,10,45,913.5,118.5,1.3,18.9,844.0,987.03,723.77
2018,4,3,11,0,918.0,120.0,1.3,19.3,866.0,1012.62,737.9
2018,4,3,11,15,922.0,120.0,1.3,19.55,881.0,1032.61,748.92
2018,4,3,11,30,926.0,120.0,1.3,19.8,896.0,1048.95,757.75
2018,4,3,11,45,929.0,119.5,1.25,20.1,903.5,1060.01,762.32
2018,4,3,12,0,932.0,119.0,1.2,20.4,911.0,1067.23,764.63
2018,4,3,12,15,925.5,122.0,1.25,20.5,907.5,1064.78,763.66
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,1058.45,760.52
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,1044.43,751.67
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,1026.82,740.78
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,1004.54,728.61
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,986.97,719.46
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,959.91,703.98
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,929.5,686.3
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,889.41,662.44
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,846.89,636.66
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,792.27,602.12
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,736.99,566.45
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,688.72,533.43
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,638.8,497.47
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,580.5,456.03
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,521.61,412.38
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,457.44,362.16
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,395.75,312.07
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,329.65,256.84
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,268.3,204.06
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,205.17,149.86
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,150.12,102.85
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,93.91,58.42
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,52.11,27.87
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,19.13,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,5.72,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,12.39,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,24.93,10.39
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,39.98,25.47
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,60.54,44.08
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,80.49,62.16
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,137.66,107.77
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,210.89,167.9
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,309.21,247.89
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,428.67,343.83
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,474.14,380.14
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,515.95,412.34
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,575.87,457.22
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,637.27,501.48
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,708.73,553.18
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,781.81,602.62
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,785.91,602.01
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,777.35,592.68
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,758.36,576.01
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,734.69,555.9
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,842.12,633.02
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,951.63,705.01
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,932.62,689.54
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,906.72,669.44
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,944.81,695.08
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,979.76,715.9
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,946.47,694.59
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,909.59,670.04
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,784.31,582.13
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,640.45,479.52
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,653.69,491.65
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,652.58,492.46
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,651.06,493.43
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,647.06,492.61
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,627.67,480.57
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,606.31,467.07
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,539.85,419.04
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,468.21,366.5
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,409.63,322.6
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,354.11,280.18
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,340.62,271.2
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,323.89,258.93
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,265.36,212.48
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,212.27,169.97
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,155.19,123.6
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,106.29,83.34
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,68.34,51.82
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,33.43,22.86
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,24.59,15.07
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,15.76,6.91
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,9.89,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,3.81,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.81,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,4.8,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,7.4,0.7
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,9.26,2.35
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,29.97,20.23
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,51.05,38.29
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,104.95,83.77
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,160.65,129.72
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,241.06,194.82
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,325.17,261.02
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,382.66,304.75
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,451.58,356.08
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,521.87,408.45
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,608.56,471.01
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,603.11,463.67
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,600.9,459.21
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,553.7,422.57
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,489.59,373.9
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,358.24,275.8
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,206.22,158.39
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,261.47,201.77
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,317.48,244.14
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,319.19,245.28
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,320.81,246.69
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,321.33,247.53
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,321.74,248.32
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,352.05,271.75
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,370.21,285.91
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,365.79,282.88
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,361.21,279.89
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,337.12,262.03
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,303.07,236.51
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,315.33,246.75
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,316.95,248.65
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,264.64,208.37
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,222.88,175.97
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,226.51,179.64
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,235.4,187.29
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,219.54,175.32
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,203.43,163.05
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,176.06,141.27
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,146.44,117.36
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,137.59,110.11
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,124.05,98.35
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,105.73,82.16
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,87.74,65.81
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,59.11,41.83
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,34.97,21.47
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,18.88,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,5.72,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.86,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,7.23,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,11.11,3.65
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,14.36,6.61
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,17.61,9.51
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,17.61,9.54
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,17.62,9.53
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,31.1,21.05
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,44.61,32.45
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,81.16,63.13
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,118.91,94.31
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,105.26,82.53
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,91.18,70.48
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,106.55,82.81
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,121.95,95.01
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,167.23,131.44
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,213.44,167.96
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,225.74,177.11
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,237.98,186.25
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,243.67,190.36
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,249.36,194.5
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,224.99,175.28
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,200.67,156.12
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,242.5,189.03
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,284.71,221.73
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,277.75,216.17
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,270.74,210.75
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,263.17,205.03
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,255.54,199.27
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,289.56,226.06
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,314.04,245.22
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,287.66,224.94
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,261.5,204.89
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,257.73,202.38
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,253.78,199.69
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,249.26,196.58
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,244.59,193.36
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,233.93,185.51
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,222.77,177.19
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,206.86,164.95
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,190.88,152.5
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,189.93,152.27
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,188.63,151.02
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,142.3,112.79
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,98.06,76.28
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,87.95,67.4
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,77.77,58.16
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,54.16,38.21
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,32.51,19.75
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,18.16,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,5.72,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.91,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.7,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,7.87,0.4
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,12.04,4.41
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,16.21,8.15
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,20.39,11.84
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,44.83,32.55
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,71.55,55.12
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,144.84,116.08
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,229.2,185.02
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,237.11,190.95
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,247.22,198.47
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,319.99,257.09
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,401.86,321.49
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,475.37,377.2
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,552.06,433.97
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,592.77,462.85
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,633.55,491.58
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,684.51,528.22
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,747.26,572.26
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,820.52,624.55
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,898.62,678.84
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,941.27,707.71
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,981.81,734.31
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,895.91,673.67
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,797.21,601.9
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,827.28,624.6
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,844.03,637.27
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,838.6,634.26
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,830.86,629.91
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,829.3,630.61
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,824.35,628.95
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,780.27,598.52
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,735.75,567.66
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,763.44,591.84
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,785.89,611.32
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,768.7,600.75
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,745.49,585.79
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,690.93,545.96
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,635.96,505.08
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,577.02,460.82
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,518.65,415.61
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,456.2,365.52
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,396.08,315.72
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,330.68,260.43
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,268.27,206.49
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,206.0,152.8
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,152.0,106.73
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,97.58,63.57
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,55.59,32.85
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,23.53,1.19
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,8.58,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,7.63,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,14.16,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,40.6,21.77
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,87.65,54.85
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,136.24,93.18
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,197.97,145.22
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,256.89,197.17
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,323.18,255.14
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,375.01,301.18
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,425.85,344.76
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,493.21,399.55
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,565.12,456.13
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,598.14,480.58
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,624.08,498.81
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,678.23,538.46
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,732.66,577.1
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,807.14,629.15
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,882.52,679.53
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,919.97,702.91
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,954.55,724.48
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,983.79,742.47
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,1009.69,758.21
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,1029.57,770.12
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,1045.86,779.77
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,1055.44,785.15
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,1061.25,788.24
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,1061.15,787.8
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,1057.25,785.07
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,1048.08,779.22
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,1035.17,771.09
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,1015.23,758.06
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,991.82,742.89
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,961.74,723.84
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,928.61,702.73
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,896.2,682.29
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,854.6,655.34
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,806.14,623.34
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,756.06,589.78
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,702.01,552.05
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,647.2,511.59
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,587.44,466.94
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,527.37,420.6
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,463.15,369.39
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,401.51,318.53
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,334.87,262.26
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,273.16,208.75
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,209.71,154.08
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,153.01,105.68
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,98.08,62.26
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,56.1,32.21
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,22.8,3.42
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,9.53,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,8.1,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,15.68,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,34.59,20.97
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,59.49,41.24
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,78.97,59.33
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,96.45,75.48
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,122.06,96.52
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,154.11,122.94
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,166.44,133.32
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,179.06,143.29
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,276.84,221.86
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,388.67,308.74
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,477.24,375.44
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,570.05,443.31
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,636.33,489.9
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,710.46,540.78
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,739.67,557.6
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,761.8,569.8
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,805.92,596.96
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,845.56,620.32
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,929.78,672.91
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,1001.45,713.75
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,1024.35,724.14
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,1034.95,727.72
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,1045.68,731.59
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,1052.74,733.33
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,1048.33,729.85
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,1040.22,724.48
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,1039.71,723.85
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,1026.5,715.61
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,996.03,697.65
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,954.73,673.24
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,819.72,587.81
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,675.56,489.97
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,645.97,472.89
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,615.04,453.28
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,583.28,432.93
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,549.98,411.13
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,564.73,424.05
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,563.89,424.96
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,496.85,378.79
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,436.99,336.33
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,362.01,280.28
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,291.53,226.32
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,208.13,161.29
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,134.5,103.37
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,98.86,74.18
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,65.68,46.67
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,39.56,25.85
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,17.62,8.6
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,10.67,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,3.81,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,10.48,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,17.4,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,44.96,24.49
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,84.89,52.95
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,124.74,86.47
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,167.86,124.25
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,206.43,159.77
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,238.43,188.69
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,253.35,202.76
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,254.8,204.32
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,303.98,243.65
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,357.27,285.42
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,435.31,345.75
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,513.88,405.01
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,547.97,429.17
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,581.01,452.44
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,568.95,440.49
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,540.02,416.42
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,569.11,436.9
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,597.97,456.54
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,586.49,446.28
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,572.7,434.66
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,551.97,418.71
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,517.26,392.81
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,472.35,359.55
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,426.88,325.62
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,479.99,365.91
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,532.77,404.89
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,555.3,421.33
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,564.17,428.34
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,544.49,414.79
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,524.44,401.09
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,514.26,394.77
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,503.3,387.81
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,378.77,295.49
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,268.6,211.25
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,188.93,148.78
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,109.08,84.34
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,214.88,171.89
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,319.02,255.11
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,315.63,253.02
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,309.94,249.28
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,255.06,205.45
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,203.94,164.14
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,132.33,105.35
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,70.04,53.64
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,51.37,37.97
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,33.62,23.04
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,28.98,18.79
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,24.28,14.19
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,15.34,2.81
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,6.67,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,10.48,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,19.1,1.92
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,38.6,24.62
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,60.04,42.94
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,96.55,71.5
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,144.44,110.74
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,192.39,150.75
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,253.89,202.46
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,313.77,252.71
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,379.21,306.27
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,413.77,333.41
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,435.88,349.59
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,496.88,395.38
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,553.87,436.51
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,614.92,481.54
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,679.02,527.88
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,692.64,534.46
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,700.08,536.98
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,636.42,488.83
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,562.37,432.31
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,578.9,445.11
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,594.6,456.55
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,641.49,492.11
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,700.87,535.89
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,785.63,600.34
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,882.06,671.33
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,913.0,694.58
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,942.89,717.66
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,926.35,706.93
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,905.99,693.98
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,872.8,671.06
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,838.01,646.95
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,743.79,577.94
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,644.18,503.98
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,512.41,404.84
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,388.48,308.45
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,425.68,339.98
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,448.48,359.43
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,518.72,417.33
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,556.37,448.65
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,498.93,403.65
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,443.47,359.7
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,416.65,337.37
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,385.1,309.32
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,276.4,220.05
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,188.83,148.69
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,127.89,98.71
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,80.6,61.39
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,59.01,42.62
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,38.26,24.68
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,22.83,8.26
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,12.39,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,12.87,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,21.48,5.75
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,51.92,29.99
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,101.54,64.55
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,152.91,106.35
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,212.99,158.06
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,271.79,210.69
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,336.41,267.75
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,397.54,321.12
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,461.82,375.56
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,487.58,397.4
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,499.22,406.68
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,519.98,421.78
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,524.96,423.89
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,544.04,436.72
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,558.97,445.88
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,592.45,469.81
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,624.79,492.44
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,647.19,507.77
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,668.41,522.19
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,715.93,556.87
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,774.16,598.29
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,736.02,568.98
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,705.22,545.31
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,726.45,560.37
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,746.25,573.99
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,832.19,639.22
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,904.59,693.72
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,962.13,735.86
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,1004.27,764.92
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,982.93,751.49
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,952.88,732.59
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,930.66,718.85
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,905.0,702.6
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,850.05,665.13
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,795.01,626.76
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,762.25,604.63
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,725.84,579.15
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,682.88,547.54
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,637.55,513.38
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,579.0,468.5
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,520.95,422.69
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,459.25,372.22
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,399.47,321.85
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,334.96,266.51
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,274.78,213.6
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,211.12,157.91
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,157.07,110.97
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,103.74,67.97
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,61.79,37.35
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,27.18,12.26
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,12.39,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,13.82,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,22.61,8.48
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,53.37,31.24
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,102.32,65.61
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,154.1,107.53
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,214.98,159.48
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,273.83,211.62
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,338.66,268.19
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,399.89,320.99
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,464.37,374.87
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,525.43,424.21
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,587.73,472.82
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,643.84,515.21
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,700.49,556.69
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,753.42,593.24
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,805.35,627.49
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,851.77,657.19
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,890.51,681.1
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,927.54,703.7
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,961.73,724.11
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,990.0,741.08
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,1014.97,755.87
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,1034.04,766.97
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,1049.49,775.82
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,1058.26,780.32
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,1063.25,782.55
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,1049.09,773.03
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,1041.32,767.99
