Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,1030.17,760.81
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,1015.51,751.48
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,1006.29,745.41
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,984.93,731.43
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,955.56,713.04
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,930.04,697.26
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,884.3,667.85
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,836.99,637.22
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,794.01,608.92
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,748.87,578.76
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,698.46,543.68
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,646.69,506.06
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,589.2,463.12
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,531.02,418.43
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,468.7,369.1
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,407.82,319.33
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,344.5,266.34
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,284.55,214.64
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,221.85,160.86
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,165.74,112.74
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,109.44,67.81
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,63.05,34.69
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,25.03,11.63
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,13.34,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,14.77,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,24.01,10.8
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,57.11,31.88
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,107.74,67.11
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,159.25,108.65
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,220.67,160.71
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,279.5,212.13
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,343.55,266.87
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,404.9,317.94
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,468.99,369.08
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,529.56,415.32
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,591.19,460.31
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,648.24,500.18
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,704.98,538.21
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,756.59,570.7
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,802.57,598.52
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,848.93,626.11
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,893.31,651.9
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,930.63,673.3
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,965.11,692.77
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,993.59,708.25
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,1018.76,721.68
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,1038.09,732.14
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,1053.73,740.49
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,1063.04,746.2
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,1068.5,749.81
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,1068.1,750.49
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,1063.81,749.01
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,1052.63,744.55
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,1037.69,737.82
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,1018.09,727.65
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,994.95,715.29
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,965.1,699.43
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,932.12,681.32
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,893.42,658.85
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,852.11,634.33
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,806.06,606.56
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,758.1,576.82
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,708.75,544.17
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,654.58,505.54
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,595.0,463.65
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,535.61,420.0
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,472.76,371.1
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,411.65,321.66
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,346.78,267.65
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,286.0,215.3
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,222.8,160.7
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,166.48,112.21
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,104.0,64.27
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,57.66,32.88
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,24.17,11.68
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,12.39,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,15.25,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,25.14,12.76
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,54.85,32.36
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,94.7,61.49
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,144.25,101.26
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,204.41,151.99
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,263.26,203.15
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,326.51,257.37
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,376.89,300.68
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,425.89,341.19
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,496.99,397.71
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,574.14,457.19
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,640.11,506.86
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,710.12,558.18
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,761.31,593.11
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,811.11,626.28
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,855.94,656.01
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,892.73,680.0
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,930.08,704.24
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,964.61,726.44
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,992.72,744.31
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,1017.55,760.06
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,1035.44,771.46
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,1049.73,780.64
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,1059.29,786.35
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,1065.1,789.76
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,1063.59,789.94
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,1058.26,787.78
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,1047.12,781.41
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,1032.26,772.71
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,1010.46,759.74
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,985.27,744.53
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,954.48,725.86
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,920.72,704.98
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,880.76,679.46
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,843.67,655.7
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,709.57,560.89
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,580.03,462.81
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,369.15,298.18
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,176.66,140.83
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,150.94,120.51
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,124.32,98.92
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,80.07,62.28
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,37.16,26.16
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,57.33,43.29
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,75.39,58.06
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,59.28,43.45
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,42.35,27.87
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,30.2,17.43
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,19.38,8.73
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,10.28,2.05
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,5.72,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,15.25,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,25.1,12.45
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,39.11,25.39
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,51.34,36.55
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,45.93,33.11
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,38.12,27.24
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,33.0,22.99
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,27.84,18.56
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,24.6,15.68
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,21.35,12.81
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,61.4,47.05
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,102.0,81.17
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,103.93,82.41
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,105.63,83.49
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,254.1,207.21
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,402.91,326.11
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,311.61,252.06
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,208.4,167.8
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,312.22,251.15
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,418.86,333.71
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,533.1,422.03
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,639.49,502.04
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,721.54,563.83
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,803.64,624.66
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,699.57,545.36
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,590.87,462.08
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,641.36,502.19
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,702.66,548.46
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,734.39,574.05
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,774.41,605.37
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,628.18,495.36
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,486.41,385.85
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,338.37,271.22
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,186.66,149.0
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,285.13,230.99
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,371.79,301.25
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,556.65,452.45
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,703.48,568.03
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,673.97,545.55
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,637.78,518.56
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,592.13,483.17
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,543.26,443.94
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,479.94,391.42
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,417.98,338.37
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,350.55,279.49
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,287.86,223.27
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,213.52,159.14
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,151.67,107.22
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,101.43,65.35
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,59.31,33.78
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,25.98,14.5
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,16.2,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,18.11,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,29.18,15.17
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,64.92,37.1
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,118.53,75.19
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,172.19,119.62
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,234.93,173.81
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,294.88,226.99
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,359.72,283.23
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,422.43,336.17
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,487.76,389.2
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,548.47,436.75
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,609.99,483.09
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,667.51,524.81
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,724.56,564.73
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,777.29,598.13
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,824.1,626.67
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,869.43,654.36
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,912.56,680.14
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,948.9,700.57
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,982.2,718.81
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,1009.97,734.29
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,1034.25,747.61
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,1053.38,758.17
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,1068.81,766.58
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,1077.45,772.0
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,1082.23,775.27
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,1080.6,773.89
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,1075.09,770.38
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,1063.76,764.58
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,1048.69,756.58
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,1027.6,745.3
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,1003.07,731.87
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,972.03,713.16
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,938.06,692.53
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,898.96,670.26
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,862.76,649.46
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,814.81,619.62
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,765.23,588.15
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,711.37,551.57
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,656.66,512.24
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,597.2,470.4
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,538.59,427.07
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,475.01,377.17
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,413.46,327.0
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,347.17,271.35
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,285.23,217.83
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,209.93,154.6
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,145.37,101.16
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,97.92,62.76
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,59.5,34.84
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,24.62,13.7
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,11.44,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.91,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,8.8,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,15.76,6.71
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,24.59,15.27
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,33.43,23.26
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,40.41,29.5
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,47.4,35.59
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,71.67,56.42
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,96.08,76.99
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,109.08,87.59
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,122.19,98.14
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,124.16,99.3
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,126.13,100.49
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,150.9,120.38
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,176.01,140.16
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,274.14,218.74
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,372.7,294.6
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,501.07,391.68
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,638.11,490.33
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,660.05,503.9
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,680.34,517.55
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,699.91,530.84
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,718.15,543.18
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,699.58,528.8
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,666.97,505.1
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,628.35,477.54
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,588.32,448.59
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,524.09,401.6
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,471.9,362.61
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,450.07,347.06
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,428.14,331.09
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,400.98,311.07
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,373.95,291.01
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,331.7,259.17
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,289.96,227.4
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,234.98,184.81
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,189.13,148.74
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,266.81,212.59
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,342.31,273.05
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,476.44,381.9
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,574.74,458.88
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,569.17,455.13
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,550.59,440.88
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,488.77,390.86
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,427.81,340.0
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,362.13,283.78
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,298.95,228.08
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,234.41,171.0
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,176.03,119.51
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,117.43,71.66
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,69.64,37.61
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,26.87,13.4
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,15.25,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,7.63,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,5.72,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.9,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,30.75,16.8
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,67.27,38.63
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,121.71,76.92
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,176.35,122.38
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,240.69,178.42
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,301.3,232.95
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,366.84,290.53
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,427.81,343.18
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,490.72,395.66
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,550.57,443.92
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,610.86,490.89
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,667.27,533.55
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,719.97,571.72
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,771.39,606.42
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,821.15,639.33
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,865.47,668.02
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,907.39,694.72
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,943.78,717.62
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,977.25,738.41
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,1005.8,755.67
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,1030.95,770.66
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,1049.53,781.64
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,1064.39,790.33
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,1069.14,793.14
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,1069.91,793.6
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,1073.12,796.12
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,1072.44,796.2
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,1060.57,789.11
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,1045.0,779.78
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,1024.65,767.01
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,1000.75,751.96
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,971.98,734.28
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,939.97,714.31
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,900.99,688.77
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,859.41,661.28
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,813.47,630.85
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,765.58,598.65
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,715.8,564.4
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,661.32,523.99
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,601.87,478.88
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,542.69,432.63
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,479.15,381.62
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,417.18,330.22
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,352.02,274.77
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,290.83,221.27
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,227.7,166.25
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,171.26,117.27
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,114.76,71.79
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,69.5,39.65
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,29.2,15.45
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,15.13,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,9.05,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,7.63,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,18.36,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,36.18,19.92
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,75.16,43.41
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,125.5,79.96
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,177.86,123.37
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,238.44,175.46
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,297.18,226.89
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,360.54,280.97
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,422.1,332.05
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,486.32,383.24
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,545.7,429.3
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,605.83,474.29
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,661.89,515.19
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,717.43,554.3
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,765.22,585.39
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,814.91,617.38
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,859.59,646.21
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,902.14,673.39
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,938.05,695.49
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,970.98,715.57
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,998.31,732.65
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,1022.24,747.6
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,1040.63,758.15
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,1055.35,766.48
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,1063.8,771.53
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,1068.4,774.33
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,1067.1,774.13
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,1061.94,771.67
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,1050.93,764.84
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,1036.16,755.76
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,1015.77,744.22
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,991.85,730.43
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,962.74,713.06
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,930.51,693.52
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,892.46,669.98
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,851.74,644.42
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,806.74,615.85
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,759.76,585.42
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,707.22,549.74
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,655.97,512.55
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,598.02,470.23
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,540.08,426.37
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,477.2,376.71
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,415.73,326.37
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,352.88,273.24
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,292.35,220.52
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,229.62,165.71
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,172.56,115.92
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,116.15,70.16
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,69.53,37.09
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,28.53,14.65
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,15.11,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,9.05,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,8.58,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.88,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,36.94,19.97
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,75.74,42.29
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,127.8,80.11
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,181.04,124.83
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,241.61,177.53
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,300.93,229.69
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,365.09,284.37
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,425.79,334.71
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,488.67,384.65
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,548.34,430.0
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,608.53,473.72
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,663.89,511.45
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,715.53,544.25
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,766.19,575.24
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,815.3,604.47
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,859.35,629.66
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,901.17,652.97
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,936.54,673.11
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,968.91,691.29
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,995.79,704.93
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,1019.22,716.43
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,1037.05,726.66
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,1051.19,734.83
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,1059.55,738.53
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,1064.08,740.14
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,1063.77,740.74
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,1059.61,739.21
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,1048.59,733.68
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,1033.83,726.03
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,1013.03,715.3
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,988.77,702.46
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,957.91,686.23
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,924.05,667.83
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,886.09,646.0
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,845.64,622.2
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,799.66,594.4
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,751.93,564.89
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,703.16,533.07
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,649.79,495.4
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,591.25,454.88
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,532.93,412.68
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,471.21,365.24
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,410.88,317.1
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,347.1,264.65
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,286.96,213.63
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,226.03,161.71
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,171.15,114.95
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,115.89,70.9
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,70.43,38.86
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,30.48,16.28
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,17.56,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,9.53,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,19.89,1.0
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,41.51,23.37
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,81.24,46.65
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,133.83,85.08
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,188.05,130.3
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,249.99,183.66
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,311.2,236.94
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,376.82,292.49
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,439.49,343.87
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,503.84,394.39
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,564.23,439.96
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,625.05,483.87
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,680.54,522.12
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,734.96,557.97
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,778.85,583.73
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,819.43,606.76
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,860.69,630.73
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,899.23,652.54
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,942.81,677.47
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,991.68,705.19
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,1018.6,719.95
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,1042.02,732.89
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,1035.14,728.54
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,1020.42,719.95
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,986.83,699.86
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,946.44,672.82
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,934.8,666.11
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,920.55,657.37
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,943.06,674.67
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,961.38,688.86
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,956.01,685.81
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,946.23,680.31
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,951.8,685.5
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,948.32,684.88
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,909.66,662.14
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,868.38,637.77
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,821.72,608.95
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,773.1,578.42
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,723.08,546.03
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,668.36,507.69
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,608.97,465.67
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,549.8,422.26
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,486.43,373.87
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,424.23,324.63
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,359.82,272.14
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,298.78,220.74
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,235.27,167.32
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,177.99,119.01
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,120.98,74.03
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,74.42,41.53
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,32.27,17.73
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,18.35,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,10.48,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,23.32,5.24
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,43.12,26.18
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,78.07,48.7
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,123.11,82.26
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,167.53,119.72
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,216.37,161.85
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,272.33,209.07
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,333.48,259.35
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,404.73,315.67
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,480.57,373.47
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,537.52,415.1
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,595.07,455.46
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,651.02,493.12
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,707.0,529.26
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,758.64,562.83
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,811.94,595.4
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,859.69,622.82
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,900.54,645.39
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,935.91,664.91
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,968.39,682.49
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,994.87,696.45
