Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,1018.04,708.44
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,1036.34,719.16
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,1051.05,727.91
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,1058.08,731.19
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,1061.39,732.5
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,1057.0,732.11
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,1048.94,729.65
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,1036.77,723.68
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,1021.09,715.67
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,1003.27,706.82
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,981.92,695.79
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,953.55,681.21
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,915.35,660.14
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,863.95,629.94
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,815.04,600.82
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,767.61,571.9
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,718.79,540.72
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,663.1,502.44
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,607.14,463.0
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,561.63,432.18
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,513.6,397.79
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,460.97,357.51
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,408.65,315.78
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,345.29,264.0
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,285.64,213.73
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,225.11,162.42
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,171.0,116.61
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,115.9,72.9
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,72.28,42.08
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,33.93,19.51
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,19.12,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,12.39,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,21.39,6.46
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,41.95,23.48
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,72.54,42.92
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,104.66,68.74
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,114.23,84.95
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,101.24,80.21
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,135.61,108.25
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,172.78,138.36
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,239.98,192.22
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,319.93,255.49
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,426.79,338.76
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,549.25,430.94
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,633.59,492.2
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,724.84,556.54
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,775.08,587.79
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,819.33,614.85
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,862.0,641.34
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,902.33,666.01
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,937.87,687.62
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,970.5,707.29
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,997.16,723.26
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,1020.48,737.2
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,1037.85,747.75
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,1051.61,756.21
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,1060.16,761.56
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,1064.97,764.75
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,1064.46,764.93
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,1060.14,762.91
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,1051.02,758.16
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,1038.12,751.15
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,1015.46,738.29
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,989.5,723.38
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,957.66,704.43
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,923.05,683.55
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,889.05,662.85
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,851.91,639.83
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,805.79,610.89
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,757.94,580.28
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,705.71,545.0
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,649.53,504.29
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,593.52,463.64
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,537.26,421.32
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,471.39,370.01
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,408.7,319.47
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,347.59,268.55
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,289.3,218.35
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,223.2,162.2
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,165.39,113.36
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,113.54,71.36
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,70.41,40.28
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,32.26,18.22
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,19.08,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,11.44,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,10.48,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,15.99,4.61
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,25.52,14.23
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,41.1,28.03
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,50.98,38.38
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,70.5,55.26
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,90.28,72.04
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,113.4,91.16
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,137.5,110.83
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,179.98,145.31
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,223.7,180.2
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,300.64,241.74
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,389.35,311.02
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,529.07,418.73
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,686.97,534.18
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,747.9,574.44
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,812.08,615.49
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,849.35,637.37
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,888.89,660.75
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,923.73,681.07
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,955.71,699.38
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,981.25,714.37
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,1003.51,727.34
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,1019.91,737.99
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,1032.78,746.54
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,1040.57,751.32
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,1044.74,753.98
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,1043.23,754.47
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,1038.09,752.77
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,1027.82,747.02
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,1013.98,739.12
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,993.3,727.3
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,969.35,713.41
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,939.96,695.89
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,907.72,676.39
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,875.45,656.58
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,834.63,630.78
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,788.1,601.2
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,740.1,570.08
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,688.31,533.98
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,635.77,495.69
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,578.34,454.19
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,520.94,411.16
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,460.07,363.39
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,401.5,315.81
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,338.9,263.82
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,280.34,213.73
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,221.19,162.85
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,166.74,116.18
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,114.68,74.27
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,72.17,43.57
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,34.66,20.67
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,19.0,1.11
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,7.63,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,18.33,7.11
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,38.49,22.38
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,52.62,34.53
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,54.16,39.82
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,64.1,49.29
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,71.56,56.23
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,97.3,77.89
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,123.6,99.65
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,192.32,156.06
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,270.08,218.76
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,409.61,331.35
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,571.71,457.66
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,638.17,506.69
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,707.22,557.02
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,757.76,590.85
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,807.3,623.11
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,847.16,648.12
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,889.91,674.85
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,925.18,697.01
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,957.67,717.25
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,984.26,733.67
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,1007.63,748.03
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,1025.71,759.29
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,1040.24,768.38
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,1048.62,773.76
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,1053.31,776.93
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,1052.25,776.83
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,1047.47,774.49
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,1037.5,768.9
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,1023.88,761.06
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,1004.23,749.6
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,981.16,735.9
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,952.88,718.68
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,921.5,699.28
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,884.58,675.91
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,845.1,650.55
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,800.66,621.63
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,754.24,590.86
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,705.5,557.04
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,652.27,517.35
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,594.88,474.52
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,537.47,430.18
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,476.63,381.26
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,416.62,331.31
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,354.14,277.76
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,294.85,225.48
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,233.42,171.23
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,177.76,122.27
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,122.01,76.49
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,75.61,42.9
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,34.63,19.99
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.49,3.99
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,13.34,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,15.25,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,22.38,10.67
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,41.54,23.92
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,71.18,44.83
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,101.21,69.88
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,124.78,93.93
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,139.02,109.26
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,184.88,146.67
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,240.04,191.56
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,238.36,190.92
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,228.22,182.56
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,315.48,252.01
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,412.92,327.15
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,407.89,321.31
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,402.8,315.63
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,428.84,334.29
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,453.9,351.75
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,388.75,301.47
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,327.7,253.91
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,357.77,276.83
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,388.31,299.46
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,478.46,366.25
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,560.12,424.97
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,595.24,450.4
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,630.5,476.07
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,697.22,523.31
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,752.07,561.59
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,768.69,574.39
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,783.42,586.28
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,738.77,553.97
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,693.86,521.59
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,674.16,508.8
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,653.4,495.01
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,652.71,496.19
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,649.77,495.63
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,687.8,526.97
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,709.68,546.34
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,679.11,526.06
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,645.53,503.54
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,602.41,472.37
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,558.23,439.79
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,496.02,393.16
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,436.91,347.8
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,404.13,321.9
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,366.0,290.1
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,320.4,250.94
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,271.48,207.75
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,218.21,161.18
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,167.9,117.4
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,118.43,76.81
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,76.2,45.72
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,38.01,23.18
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,23.73,6.67
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,14.3,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,14.3,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,21.48,10.64
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,32.01,20.05
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,52.62,37.01
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,74.03,55.25
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,134.13,99.61
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,217.69,165.67
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,256.16,199.97
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,296.5,235.4
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,237.49,190.96
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,150.81,120.17
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,201.52,161.63
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,260.68,208.89
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,312.33,249.5
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,366.9,291.73
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,387.73,306.29
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,406.8,319.41
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,301.49,236.96
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,194.71,151.69
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,158.34,122.85
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,121.96,93.61
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,193.71,150.75
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,266.57,207.31
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,264.46,205.4
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,262.29,203.74
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,360.94,280.37
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,452.25,349.27
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,424.3,327.56
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,396.11,306.15
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,453.88,350.94
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,521.57,401.89
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,456.14,352.89
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,402.58,312.62
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,438.02,341.33
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,480.47,374.57
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,529.32,413.47
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,580.57,453.4
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,562.94,441.42
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,542.77,427.72
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,526.25,416.8
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,510.87,406.14
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,470.2,375.6
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,427.82,342.95
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,386.94,310.27
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,344.4,275.08
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,304.44,240.35
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,262.06,201.86
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,215.51,159.66
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,169.53,117.86
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,121.47,77.35
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,78.51,45.15
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,36.95,21.73
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,23.04,7.7
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,14.77,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,5.72,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,11.58,3.42
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,17.61,9.12
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,25.98,16.57
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,34.35,23.95
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,47.4,35.22
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,60.46,46.35
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,101.18,80.55
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,143.3,115.4
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,165.25,133.17
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,187.54,151.26
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,228.58,185.03
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,275.9,223.72
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,269.04,216.55
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,254.84,203.23
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,185.47,146.98
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,111.84,86.6
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,89.51,68.22
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,67.21,49.78
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,86.92,65.8
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,106.81,81.81
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,143.47,111.24
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,180.46,140.59
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,192.19,149.77
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,203.94,159.02
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,229.75,179.3
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,255.61,199.47
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,225.42,175.74
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,195.31,152.07
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,249.03,194.63
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,311.81,243.45
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,333.6,260.78
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,354.59,277.55
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,490.06,384.39
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,617.52,481.19
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,686.98,536.6
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,737.73,577.87
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,594.79,469.82
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,460.78,366.27
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,362.93,289.33
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,276.14,219.39
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,376.93,303.61
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,447.47,359.99
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,427.75,342.94
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,396.94,315.96
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,344.9,270.68
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,292.16,223.34
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,232.41,170.53
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,177.96,122.59
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,124.06,78.22
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,78.81,45.33
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,37.17,21.84
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.98,8.81
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,14.77,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.77,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,9.53,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,20.43,10.73
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,31.55,20.88
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,42.28,30.5
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,53.19,40.08
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,91.2,70.48
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,137.66,108.51
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,175.16,140.29
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,213.68,172.26
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,268.02,216.36
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,331.98,267.52
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,377.78,303.23
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,424.69,339.08
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,429.96,341.6
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,435.79,344.29
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,501.94,394.57
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,579.91,452.0
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,602.76,466.97
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,623.86,480.91
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,652.88,501.62
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,681.38,521.79
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,797.77,608.07
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,912.02,689.81
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,980.44,737.74
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,1041.01,778.16
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,1049.65,783.81
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,1054.67,787.77
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,1053.01,787.34
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,1047.75,784.7
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,1035.96,778.01
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,1020.73,769.15
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,1000.53,756.27
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,977.08,741.27
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,948.59,723.29
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,917.18,703.23
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,879.49,678.56
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,839.44,652.06
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,794.5,622.1
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,747.93,590.47
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,696.76,552.89
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,643.33,512.79
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,586.44,469.7
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,530.09,425.7
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,468.91,376.38
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,409.97,327.41
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,347.67,274.59
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,289.53,224.07
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,228.44,170.94
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,175.62,125.17
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,123.43,82.68
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,80.55,51.17
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,42.89,27.64
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,26.83,12.34
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,16.68,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,5.24,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,10.2,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,25.61,15.3
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,41.19,28.95
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,64.0,47.61
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,91.51,70.09
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,146.81,111.48
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,222.94,172.35
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,248.99,197.84
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,269.01,216.65
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,311.04,251.29
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,353.5,285.18
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,448.48,360.3
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,557.65,444.04
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,628.27,496.35
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,703.94,551.19
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,753.68,585.17
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,804.8,618.23
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,850.41,647.32
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,889.12,671.39
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,924.17,693.24
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,956.49,713.17
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,982.51,728.89
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,1005.34,742.58
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,1022.9,752.67
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,1037.0,760.63
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,1045.56,765.85
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,1050.51,768.92
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,1049.3,768.49
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,1044.44,765.89
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,1033.94,759.29
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,1019.85,750.54
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,1000.32,739.1
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,977.43,725.5
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,949.4,708.46
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,918.32,689.32
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,880.91,666.11
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,841.06,640.98
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,764.97,589.98
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,691.25,537.25
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,619.73,484.59
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,550.37,432.47
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,505.68,400.34
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,459.42,365.6
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,413.69,329.45
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,366.49,290.71
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,329.78,258.34
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,285.38,217.86
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,227.83,167.51
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,175.6,121.94
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,123.94,79.71
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,79.43,47.2
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,40.67,24.99
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,26.17,12.71
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,16.68,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,10.48,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,18.18,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,29.41,18.73
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,56.51,34.23
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,95.81,59.84
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,144.3,97.42
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,198.35,142.87
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,258.98,195.13
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,316.15,244.94
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,377.67,297.11
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,436.85,345.98
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,498.46,394.91
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,556.35,439.08
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,614.62,481.78
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,669.94,520.25
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,724.83,556.54
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,773.64,587.16
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,816.79,613.41
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,859.18,638.76
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,899.42,662.3
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,934.26,683.2
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,966.24,702.22
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,991.83,717.0
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,1014.12,729.77
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,1031.01,741.79
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,1044.33,751.64
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,1052.5,757.48
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,1056.99,761.15
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,1055.73,761.75
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,1050.76,760.12
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,1040.09,755.11
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,1025.8,747.83
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,1005.51,736.35
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,981.81,722.69
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,952.94,705.6
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,921.01,686.37
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,884.44,663.64
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,845.29,638.97
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,800.99,610.48
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,754.8,580.29
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,705.66,547.01
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,652.25,508.09
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,596.27,466.93
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,540.12,424.23
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,479.86,376.77
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,420.74,328.55
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,358.16,276.21
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,299.16,225.22
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,238.27,172.2
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,182.42,123.58
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,127.18,78.49
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,80.42,44.79
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,38.88,22.44
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.67,11.53
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,16.2,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,3.34,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,6.56,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,11.74,4.18
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,16.68,8.49
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,25.97,16.71
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,35.28,24.89
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,59.94,46.17
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,84.44,67.0
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,93.89,74.74
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,103.35,82.36
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,102.05,80.9
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,100.71,79.43
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,122.2,96.8
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,143.85,114.01
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,155.56,122.95
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,167.39,131.95
