Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,383.87,301.4
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,440.3,347.9
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,498.77,394.4
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,554.66,437.49
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,611.03,479.5
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,663.37,517.28
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,715.32,553.66
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,763.64,585.33
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,811.02,615.5
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,850.22,640.18
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,891.97,666.39
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,925.03,686.94
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,955.27,705.62
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,981.14,721.29
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,1003.8,734.91
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,1020.67,745.29
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,1034.06,753.58
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,1040.9,757.81
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,1044.14,759.92
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,1040.27,757.91
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,1032.84,753.8
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,1017.53,744.86
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,999.04,733.96
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,978.85,721.73
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,955.52,707.47
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,933.68,694.58
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,901.72,674.81
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,864.93,651.63
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,825.85,626.7
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,782.24,598.22
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,736.98,568.22
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,687.03,532.79
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,636.29,495.63
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,581.59,455.36
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,526.59,413.6
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,469.45,368.54
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,413.45,322.94
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,354.66,273.92
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,298.57,225.82
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,241.17,176.31
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,188.53,130.86
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,136.33,88.14
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,90.28,54.01
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,49.62,30.25
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,31.21,20.61
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.42,1.38
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,8.58,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.91,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,6.2,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,10.19,2.19
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,17.61,9.79
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,25.05,15.8
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,36.68,25.98
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,48.33,36.05
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,73.23,57.22
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,98.13,77.98
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,118.46,94.48
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,139.15,111.01
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,161.83,128.9
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,185.1,147.01
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,240.23,190.36
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,296.09,233.25
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,399.65,313.39
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,514.6,399.16
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,647.16,499.2
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,791.82,602.38
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,838.95,631.41
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,884.96,660.38
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,911.7,677.33
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,941.43,696.46
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,966.46,711.79
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,988.41,725.17
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,1004.7,735.9
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,1017.67,744.61
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,1025.25,749.49
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,1029.38,752.31
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,1028.55,752.37
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,1024.24,750.35
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,1013.51,744.29
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,999.4,736.15
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,980.02,724.91
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,957.43,711.57
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,929.42,694.71
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,898.53,675.83
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,862.29,652.97
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,828.21,631.44
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,784.84,603.04
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,739.71,573.07
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,689.74,537.89
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,638.85,500.39
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,585.01,460.54
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,531.1,419.35
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,472.99,373.43
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,416.41,327.15
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,356.98,277.16
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,300.21,228.04
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,242.69,177.98
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,189.82,131.88
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,137.1,88.37
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,91.94,54.83
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,49.66,29.93
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,31.17,20.81
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,20.22,3.37
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,10.48,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,6.2,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,11.12,3.07
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,19.94,11.83
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,28.77,18.93
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,38.55,27.51
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,48.33,35.97
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,66.87,51.72
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,85.35,67.13
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,103.04,81.58
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,120.84,95.87
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,143.41,113.82
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,166.43,131.86
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,183.0,144.49
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,199.87,157.24
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,232.08,182.05
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,269.92,210.77
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,339.75,263.78
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,412.2,317.26
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,457.5,349.64
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,497.0,377.62
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,632.48,478.37
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,777.01,580.66
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,889.68,659.85
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,991.56,724.79
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,1007.51,734.34
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,1020.08,742.86
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,1028.23,747.83
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,1032.9,750.74
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,1031.06,750.86
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,1025.71,748.86
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,1014.9,743.26
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,1000.67,735.51
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,981.13,724.84
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,958.34,711.99
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,931.05,695.45
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,900.83,676.86
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,865.61,655.09
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,827.91,631.36
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,785.07,603.52
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,743.47,576.21
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,693.29,541.1
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,642.12,503.3
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,588.1,463.67
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,533.98,422.56
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,471.32,372.95
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,411.96,324.46
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,335.86,262.12
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,268.99,206.96
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,213.4,160.14
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,164.89,119.61
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,121.93,83.93
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,83.7,54.35
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,49.33,31.84
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,31.81,21.41
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,19.9,4.54
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,8.58,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.77,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,15.16,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.94,15.01
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,33.54,23.75
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,69.58,38.73
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,114.14,69.21
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,164.73,110.13
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,218.7,156.09
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,279.96,209.21
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,339.41,261.27
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,400.2,313.08
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,458.83,361.77
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,518.81,409.82
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,564.11,444.86
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,605.11,475.35
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,522.25,411.13
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,411.09,323.63
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,341.02,268.48
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,260.78,203.61
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,286.04,222.71
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,311.22,241.09
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,374.02,288.65
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,438.3,336.23
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,348.73,268.18
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,251.17,193.11
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,260.16,200.16
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,269.11,206.8
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,250.89,192.73
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,232.6,178.66
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,221.97,170.51
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,211.28,162.29
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,194.81,149.57
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,178.36,136.84
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,222.17,171.27
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,265.91,205.18
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,304.3,235.08
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,335.29,259.19
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,439.36,340.53
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,535.7,413.63
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,577.57,447.72
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,615.36,478.36
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,640.05,499.33
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,645.03,505.06
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,587.36,462.09
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,530.45,418.78
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,434.03,343.24
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,350.25,276.8
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,307.98,241.63
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,264.09,203.64
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,231.55,171.93
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,191.89,132.95
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,140.4,89.69
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,94.66,55.09
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,51.87,30.46
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,31.11,20.9
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.56,6.02
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,11.44,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.91,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,14.25,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.98,14.42
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.31,25.27
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,72.52,42.98
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,103.73,69.72
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,122.7,90.6
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,183.57,135.33
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,269.58,203.3
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,326.74,252.47
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,388.84,304.75
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,445.75,351.88
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,504.88,399.18
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,559.01,441.04
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,613.49,481.72
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,665.48,519.53
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,716.81,555.59
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,763.5,586.02
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,804.78,612.23
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,844.13,636.93
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,881.27,659.85
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,914.3,680.4
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,944.54,699.04
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,968.95,713.96
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,990.21,726.9
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,1006.25,737.59
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,1018.89,746.2
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,1026.07,750.67
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,1029.76,753.05
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,1027.93,753.03
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,1022.59,750.85
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,1011.76,744.65
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,997.47,736.31
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,978.39,725.63
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,956.07,712.77
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,928.26,695.86
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,897.54,676.89
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,861.91,654.53
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,823.87,630.25
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,781.03,602.4
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,736.34,572.82
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,690.4,540.73
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,640.55,503.6
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,586.49,463.53
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,532.32,422.02
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,475.32,376.58
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,419.32,330.41
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,359.27,279.61
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,302.74,230.33
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,245.26,179.85
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,192.24,133.23
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,139.37,89.18
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,93.66,54.92
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,51.64,30.48
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,31.03,20.93
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.5,6.92
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,11.44,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.86,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,7.87,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,12.97,4.89
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,22.73,14.32
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,32.5,22.14
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,43.68,31.93
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,54.87,41.6
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,83.63,65.77
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,113.48,90.59
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,150.3,120.72
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,188.95,152.01
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,188.76,151.39
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,184.65,147.46
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,203.29,161.88
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,222.07,176.17
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,261.73,206.91
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,299.39,235.52
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,379.44,296.96
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,470.07,364.32
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,602.56,465.02
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,748.52,570.8
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,850.61,642.6
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,945.35,704.1
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,956.45,708.9
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,960.37,710.0
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,962.13,710.88
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,959.68,708.62
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,985.73,726.17
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,1001.96,736.54
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,1011.51,743.63
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,1017.14,748.33
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,985.57,728.43
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,946.7,703.93
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,921.81,688.76
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,894.57,671.59
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,849.67,641.1
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,803.63,609.52
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,798.76,609.25
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,786.26,603.17
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,743.16,573.57
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,698.6,542.58
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,660.33,515.76
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,618.01,485.14
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,575.25,454.36
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,529.67,420.06
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,472.88,374.91
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,417.46,329.36
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,359.05,280.21
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,303.42,231.99
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,246.19,181.85
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,193.35,135.47
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,141.05,91.85
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,95.84,57.74
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,53.8,32.61
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,34.19,23.78
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.51,9.04
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,12.39,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.77,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,14.58,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,24.43,14.39
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,36.44,26.41
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,62.61,42.27
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,91.49,66.12
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,119.16,90.71
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,161.53,125.07
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,211.76,166.7
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,253.95,202.73
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,297.94,239.63
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,332.57,268.35
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,365.05,294.41
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,458.79,369.55
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,567.74,454.88
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,641.96,511.56
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,721.61,571.17
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,768.93,603.55
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,814.97,634.15
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,856.77,661.21
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,891.03,682.71
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,924.73,704.08
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,955.69,723.43
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,980.92,739.26
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,1003.0,753.03
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,1018.42,762.38
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,1030.41,769.58
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,1036.45,773.58
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,1039.03,775.45
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,1037.7,775.18
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,1032.96,772.78
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,1021.88,766.27
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,1007.48,757.67
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,997.1,752.14
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,974.83,738.55
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,946.1,720.61
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,914.51,700.61
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,877.38,676.41
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,838.02,650.44
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,793.01,620.17
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,746.55,588.44
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,696.85,551.83
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,646.79,514.12
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,590.74,471.77
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,535.37,428.72
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,475.55,380.51
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,418.15,332.97
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,359.36,283.27
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,304.5,235.82
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,240.05,180.82
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,184.68,133.7
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,112.39,76.91
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,57.02,36.32
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,37.74,23.8
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,25.62,16.56
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,16.39,5.6
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,7.63,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.86,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,6.48,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,10.19,2.78
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,15.75,8.26
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,21.32,12.66
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,42.0,30.36
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,63.19,48.39
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,87.21,68.82
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,111.66,89.35
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,134.14,107.85
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,158.41,127.64
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,197.05,159.0
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,237.61,191.51
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,281.67,226.79
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,333.15,267.57
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,394.43,315.48
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,458.88,365.0
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,466.23,368.81
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,470.61,370.47
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,552.0,433.17
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,645.61,502.92
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,753.67,584.06
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,863.01,663.86
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,929.9,710.23
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,984.14,745.17
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,982.39,742.63
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,973.96,736.25
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,932.03,703.98
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,887.6,668.67
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,887.64,669.62
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,885.41,668.67
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,875.0,661.85
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,862.38,653.6
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,841.81,640.28
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,819.27,625.6
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,784.74,602.17
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,749.33,577.93
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,619.04,481.5
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,497.44,388.93
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,446.17,351.23
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,391.14,309.67
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,333.5,265.26
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,277.79,221.68
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,320.74,257.89
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,351.97,283.79
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,256.94,207.57
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,167.34,134.73
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,160.87,129.45
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,153.94,123.28
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,163.11,127.58
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,159.67,119.47
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,124.45,88.31
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,88.16,58.13
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,54.75,36.07
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,37.15,26.57
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,24.61,11.87
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,13.34,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,6.67,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,20.12,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,33.87,22.51
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,46.59,35.37
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,79.84,52.45
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,120.03,80.48
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,168.42,118.57
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,217.21,159.68
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,271.75,206.17
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,327.51,253.37
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,385.16,300.92
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,440.19,344.81
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,497.49,388.67
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,552.14,429.39
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,607.6,469.27
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,658.87,504.77
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,708.85,538.28
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,755.58,569.24
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,801.31,597.84
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,842.57,623.88
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,882.12,648.58
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,915.56,669.63
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,946.37,688.98
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,963.88,699.68
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,985.48,713.17
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,1001.52,723.79
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,1014.31,732.46
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,1021.8,738.46
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,1025.93,742.4
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,1022.13,741.4
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,1015.0,738.4
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,1012.05,738.01
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,996.78,729.65
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,977.65,718.91
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,955.39,706.12
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,926.83,688.96
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,895.51,669.86
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,859.39,647.7
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,820.99,623.7
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,778.16,596.14
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,733.7,567.01
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,684.55,531.67
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,634.61,494.94
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,580.64,455.9
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,526.38,415.22
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,469.69,370.76
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,414.06,325.61
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,356.45,277.48
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,301.42,230.15
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,245.07,181.38
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,193.42,136.55
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,142.88,94.68
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,98.02,60.7
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,57.21,35.62
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.6,25.21
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,24.0,11.94
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,14.3,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,7.63,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,17.02,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,27.24,17.13
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.49,18.62
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,42.4,24.34
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,46.94,29.9
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,40.43,27.9
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,59.47,44.98
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,76.21,59.61
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,107.03,85.26
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,138.18,110.7
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,173.47,139.09
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,212.55,170.2
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,287.91,230.17
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,373.79,296.89
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,385.68,304.36
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,390.05,306.25
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,379.82,296.97
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,367.14,285.8
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,425.08,329.53
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,492.41,378.98
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,578.17,442.55
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,675.39,512.47
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,786.28,594.5
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,896.83,673.96
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,956.75,713.94
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,1013.91,751.02
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,1022.02,755.92
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,1026.7,759.2
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,1024.44,757.84
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,1018.76,754.42
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,1007.72,748.28
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,993.39,740.06
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,974.36,728.31
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,952.19,714.52
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,925.15,697.6
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,895.31,678.73
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,860.12,656.22
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,827.13,635.08
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,784.37,607.03
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,739.88,577.39
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,690.57,542.18
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,640.37,504.86
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,586.92,464.83
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,533.45,423.58
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,475.99,377.8
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,420.12,331.82
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,362.32,282.97
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,307.14,235.06
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,249.81,185.08
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,197.05,138.93
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,145.07,95.6
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,100.21,61.56
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,57.59,35.25
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.57,25.25
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.96,12.35
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,14.3,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,7.15,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
