Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.91,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,6.1,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,10.24,2.96
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,16.94,9.34
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,26.43,14.98
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,37.65,25.09
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,45.44,32.83
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,96.06,74.42
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,152.68,120.97
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,178.11,142.59
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,200.58,161.2
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,205.97,165.41
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,208.08,166.47
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,241.13,192.48
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,275.35,218.99
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,303.87,240.58
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,332.75,262.21
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,332.57,260.87
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,331.42,258.91
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,368.03,286.25
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,405.26,313.55
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,443.06,341.31
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,481.47,369.21
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,498.77,381.2
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,515.88,393.14
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,525.16,399.44
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,534.08,405.53
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,545.03,413.27
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,555.5,420.66
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,625.02,471.92
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,683.56,514.33
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,739.96,556.71
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,791.92,595.44
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,842.92,635.07
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,888.36,669.3
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,900.35,677.67
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,903.68,680.61
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,874.12,661.75
2018,5,23,14,30,893.0,104.0,2.4,18.4,830.0,841.17,640.76
2018,5,23,14,45,884.5,101.5,2.4,18.3,793.5,798.52,612.73
2018,5,23,15,0,876.0,99.0,2.4,18.2,757.0,753.81,582.98
2018,5,23,15,15,863.5,97.0,2.4,18.2,715.0,704.96,549.64
2018,5,23,15,30,851.0,95.0,2.4,18.2,673.0,654.86,513.0
2018,5,23,15,45,835.5,92.5,2.4,17.75,627.0,601.45,473.43
2018,5,23,16,0,820.0,90.0,2.4,17.3,581.0,548.03,432.51
2018,5,23,16,15,800.0,86.5,2.4,16.95,532.0,490.33,386.78
2018,5,23,16,30,780.0,83.0,2.4,16.6,483.0,433.27,339.95
2018,5,23,16,45,752.5,79.5,2.4,16.2,432.0,374.2,290.09
2018,5,23,17,0,725.0,76.0,2.4,15.8,381.0,317.17,240.44
2018,5,23,17,15,619.0,81.0,2.4,15.35,317.0,247.26,181.69
2018,5,23,17,30,513.0,86.0,2.4,14.9,253.0,190.47,134.64
2018,5,23,17,45,507.0,72.0,2.4,14.45,213.0,143.75,93.65
2018,5,23,18,0,501.0,58.0,2.4,14.0,173.0,97.71,56.43
2018,5,23,18,15,370.0,51.0,2.3,13.55,124.5,54.41,31.83
2018,5,23,18,30,239.0,44.0,2.2,13.1,76.0,33.86,23.77
2018,5,23,18,45,143.5,29.5,2.15,12.6,46.5,23.08,12.04
2018,5,23,19,0,48.0,15.0,2.1,12.1,17.0,14.3,0.0
2018,5,23,19,15,24.0,7.5,2.1,11.95,8.5,7.15,0.0
2018,5,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.35,10.7,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.4,10.8,3.0,2.86,0.0
2018,5,24,5,15,35.0,16.0,1.35,11.1,19.5,14.32,0.0
2018,5,24,5,30,70.0,29.0,1.3,11.4,36.0,24.0,14.65
2018,5,24,5,45,192.0,43.0,1.3,11.65,78.0,32.52,23.14
2018,5,24,6,0,314.0,57.0,1.3,11.9,120.0,65.9,40.11
2018,5,24,6,15,157.0,50.5,1.25,12.3,82.0,64.02,42.41
2018,5,24,6,30,0.0,44.0,1.2,12.7,44.0,40.87,29.63
2018,5,24,6,45,0.0,48.5,1.15,13.1,48.5,45.06,33.18
2018,5,24,7,0,0.0,53.0,1.1,13.5,53.0,49.26,36.62
2018,5,24,7,15,0.0,72.5,1.1,13.95,72.5,67.47,51.83
2018,5,24,7,30,0.0,92.0,1.1,14.4,92.0,85.64,66.74
2018,5,24,7,45,0.0,91.5,1.1,14.85,91.5,85.24,66.02
2018,5,24,8,0,0.0,91.0,1.1,15.3,91.0,84.81,65.32
2018,5,24,8,15,1.5,125.0,1.1,15.7,126.0,117.45,91.76
2018,5,24,8,30,3.0,159.0,1.1,16.1,161.0,150.41,117.91
2018,5,24,8,45,10.5,206.0,1.15,16.55,213.5,199.99,156.88
2018,5,24,9,0,18.0,253.0,1.2,17.0,266.0,250.59,195.75
2018,5,24,9,15,18.5,264.0,1.25,17.35,278.0,262.48,204.13
2018,5,24,9,30,19.0,275.0,1.3,17.7,290.0,274.38,212.64
2018,5,24,9,45,57.5,330.5,1.35,18.1,379.0,367.22,283.27
2018,5,24,10,0,96.0,386.0,1.4,18.5,468.0,458.03,349.89
2018,5,24,10,15,95.5,384.0,1.45,18.75,467.5,459.2,349.65
2018,5,24,10,30,95.0,382.0,1.5,19.0,467.0,459.92,349.75
2018,5,24,10,45,54.5,317.0,1.55,19.3,366.0,359.77,274.82
2018,5,24,11,0,14.0,252.0,1.6,19.6,265.0,251.83,192.47
2018,5,24,11,15,10.0,212.0,1.7,19.7,221.5,209.92,160.61
2018,5,24,11,30,6.0,172.0,1.8,19.8,178.0,167.98,128.07
2018,5,24,11,45,4.5,151.5,1.85,19.95,156.0,147.08,111.72
2018,5,24,12,0,3.0,131.0,1.9,20.1,134.0,126.16,95.24
2018,5,24,12,15,22.5,253.0,2.0,19.9,274.5,268.64,206.42
2018,5,24,12,30,42.0,375.0,2.1,19.7,415.0,409.24,311.81
2018,5,24,12,45,49.0,392.5,2.2,19.5,439.0,433.03,329.29
2018,5,24,13,0,56.0,410.0,2.3,19.3,463.0,456.36,347.04
2018,5,24,13,15,60.0,409.0,2.4,18.9,464.5,457.71,349.03
2018,5,24,13,30,64.0,408.0,2.5,18.5,466.0,458.61,350.84
2018,5,24,13,45,56.5,388.0,2.6,18.05,438.0,429.58,330.28
2018,5,24,14,0,49.0,368.0,2.7,17.6,410.0,400.8,309.78
2018,5,24,14,15,36.5,331.5,2.75,17.15,362.5,351.84,273.5
2018,5,24,14,30,24.0,295.0,2.8,16.7,315.0,303.86,237.41
2018,5,24,14,45,23.0,274.0,2.8,16.3,292.5,276.13,216.77
2018,5,24,15,0,22.0,253.0,2.8,15.9,270.0,254.17,200.35
2018,5,24,15,15,43.0,247.0,2.8,15.9,277.5,265.65,210.43
2018,5,24,15,30,64.0,241.0,2.8,15.9,285.0,270.9,215.39
2018,5,24,15,45,35.5,209.5,2.75,15.35,233.5,219.86,175.0
2018,5,24,16,0,7.0,178.0,2.7,14.8,182.0,169.91,135.08
2018,5,24,16,15,25.0,161.0,2.6,14.6,174.0,163.9,130.9
2018,5,24,16,30,43.0,144.0,2.5,14.4,166.0,154.12,123.2
2018,5,24,16,45,31.0,139.0,2.45,14.25,154.0,141.75,113.21
2018,5,24,17,0,19.0,134.0,2.4,14.1,142.0,130.14,103.94
2018,5,24,17,15,80.5,125.0,2.35,13.9,152.5,137.62,108.57
2018,5,24,17,30,142.0,116.0,2.3,13.7,163.0,136.31,104.63
2018,5,24,17,45,207.5,96.5,2.2,13.5,151.5,118.39,85.97
2018,5,24,18,0,273.0,77.0,2.1,13.3,140.0,91.89,61.16
2018,5,24,18,15,223.0,61.5,2.05,13.1,104.5,57.41,37.73
2018,5,24,18,30,173.0,46.0,2.0,12.9,69.0,37.23,26.77
2018,5,24,18,45,104.5,30.5,1.95,12.75,43.0,25.09,13.9
2018,5,24,19,0,36.0,15.0,1.9,12.6,17.0,14.3,0.0
2018,5,24,19,15,18.0,7.5,1.85,12.5,8.5,7.15,0.0
2018,5,24,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,4,45,12.0,4.0,1.15,11.7,4.0,0.0,0.0
2018,5,25,5,0,24.0,8.0,1.2,11.8,8.0,7.63,0.0
2018,5,25,5,15,64.0,21.5,1.25,12.0,27.0,17.9,0.35
2018,5,25,5,30,104.0,35.0,1.3,12.2,46.0,28.67,18.6
2018,5,25,5,45,69.5,52.0,1.35,12.4,61.0,43.71,32.91
2018,5,25,6,0,35.0,69.0,1.4,12.6,76.0,63.27,47.17
2018,5,25,6,15,33.5,78.0,1.4,12.85,86.5,74.62,56.81
2018,5,25,6,30,32.0,87.0,1.4,13.1,97.0,85.44,66.18
2018,5,25,6,45,16.0,86.0,1.4,13.4,91.0,83.44,65.16
2018,5,25,7,0,0.0,85.0,1.4,13.7,85.0,78.96,61.71
2018,5,25,7,15,23.5,132.0,1.45,14.1,143.5,131.12,104.6
2018,5,25,7,30,47.0,179.0,1.5,14.5,202.0,186.16,149.08
2018,5,25,7,45,59.0,210.0,1.5,14.85,242.0,224.17,179.16
2018,5,25,8,0,71.0,241.0,1.5,15.2,282.0,263.73,210.02
2018,5,25,8,15,152.5,260.0,1.55,15.5,357.5,336.64,267.36
2018,5,25,8,30,234.0,279.0,1.6,15.8,433.0,418.7,330.62
2018,5,25,8,45,206.5,287.5,1.6,16.1,430.0,417.1,328.04
2018,5,25,9,0,179.0,296.0,1.6,16.4,427.0,416.35,326.35
2018,5,25,9,15,135.0,330.5,1.65,16.6,432.5,425.51,331.44
2018,5,25,9,30,91.0,365.0,1.7,16.8,438.0,424.75,328.86
2018,5,25,9,45,59.5,330.0,1.75,17.0,378.5,368.24,285.35
2018,5,25,10,0,28.0,295.0,1.8,17.2,319.0,309.21,239.55
2018,5,25,10,15,32.0,315.5,1.85,17.3,343.5,334.36,258.69
2018,5,25,10,30,36.0,336.0,1.9,17.4,368.0,359.71,277.49
2018,5,25,10,45,25.5,300.0,1.95,17.55,323.0,315.47,243.42
2018,5,25,11,0,15.0,264.0,2.0,17.7,278.0,264.28,204.01
2018,5,25,11,15,33.0,334.5,2.05,17.65,366.0,358.7,276.4
2018,5,25,11,30,51.0,405.0,2.1,17.6,454.0,447.74,342.5
2018,5,25,11,45,52.0,406.0,2.15,17.6,456.0,450.36,344.0
2018,5,25,12,0,53.0,407.0,2.2,17.6,458.0,452.65,345.79
2018,5,25,12,15,88.0,428.0,2.25,17.6,512.5,508.62,388.07
2018,5,25,12,30,123.0,449.0,2.3,17.6,567.0,573.48,435.81
2018,5,25,12,45,290.5,401.0,2.3,17.6,675.0,696.87,529.02
2018,5,25,13,0,458.0,353.0,2.3,17.6,783.0,815.02,615.12
2018,5,25,13,15,481.0,335.5,2.3,17.55,779.5,810.95,612.49
2018,5,25,13,30,504.0,318.0,2.3,17.5,776.0,804.05,609.04
2018,5,25,13,45,506.5,296.0,2.3,17.45,746.0,771.02,587.22
2018,5,25,14,0,509.0,274.0,2.3,17.4,716.0,735.96,563.97
2018,5,25,14,15,634.0,215.5,2.3,17.35,746.0,769.83,591.9
2018,5,25,14,30,759.0,157.0,2.3,17.3,776.0,788.49,606.75
2018,5,25,14,45,537.0,208.5,2.3,17.25,636.5,638.79,497.33
2018,5,25,15,0,315.0,260.0,2.3,17.2,497.0,492.5,386.3
2018,5,25,15,15,292.0,240.5,2.3,17.2,450.5,442.28,349.28
2018,5,25,15,30,269.0,221.0,2.3,17.2,404.0,393.43,312.09
2018,5,25,15,45,325.0,211.5,2.2,16.95,417.5,403.57,320.68
2018,5,25,16,0,381.0,202.0,2.1,16.7,431.0,411.25,326.36
2018,5,25,16,15,361.5,193.0,2.05,16.55,396.0,370.57,293.81
2018,5,25,16,30,342.0,184.0,2.0,16.4,361.0,328.76,260.04
2018,5,25,16,45,323.0,166.5,1.95,16.25,319.5,283.99,223.31
2018,5,25,17,0,304.0,149.0,1.9,16.1,278.0,241.06,187.41
2018,5,25,17,15,236.5,131.5,1.8,15.85,224.0,186.74,143.19
2018,5,25,17,30,169.0,114.0,1.7,15.6,170.0,140.27,105.93
2018,5,25,17,45,234.5,93.0,1.65,15.35,156.0,119.82,85.31
2018,5,25,18,0,300.0,72.0,1.6,15.1,142.0,90.51,58.39
2018,5,25,18,15,307.0,58.5,1.5,14.65,115.0,58.37,36.18
2018,5,25,18,30,314.0,45.0,1.4,14.2,88.0,34.65,24.44
2018,5,25,18,45,198.5,31.0,1.3,13.8,54.5,24.27,13.48
2018,5,25,19,0,83.0,17.0,1.2,13.4,21.0,13.47,0.0
2018,5,25,19,15,41.5,8.5,1.15,13.15,10.5,8.1,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,1.45,12.05,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,1.5,12.1,4.0,3.81,0.0
2018,5,26,5,15,27.5,13.0,1.6,12.25,16.0,11.85,0.0
2018,5,26,5,30,52.0,22.0,1.7,12.4,28.0,18.45,10.0
2018,5,26,5,45,37.5,30.5,1.8,12.5,36.0,27.11,18.32
2018,5,26,6,0,23.0,39.0,1.9,12.6,44.0,37.71,25.88
2018,5,26,6,15,13.5,53.5,1.85,12.75,56.5,51.17,37.78
2018,5,26,6,30,4.0,68.0,1.8,12.9,69.0,63.77,49.04
2018,5,26,6,45,2.0,64.5,1.8,13.0,65.0,60.47,46.26
2018,5,26,7,0,0.0,61.0,1.8,13.1,61.0,56.73,43.01
2018,5,26,7,15,0.0,82.5,1.8,13.35,82.5,76.79,59.81
2018,5,26,7,30,0.0,104.0,1.8,13.6,104.0,96.74,76.25
2018,5,26,7,45,0.0,106.5,1.75,13.8,106.5,99.17,77.91
2018,5,26,8,0,0.0,109.0,1.7,14.0,109.0,101.57,79.57
2018,5,26,8,15,0.0,114.0,1.65,14.2,114.0,106.3,83.14
2018,5,26,8,30,0.0,119.0,1.6,14.4,119.0,111.04,86.71
2018,5,26,8,45,0.5,122.5,1.6,14.65,123.0,114.72,89.39
2018,5,26,9,0,1.0,126.0,1.6,14.9,127.0,118.45,92.13
2018,5,26,9,15,6.0,167.5,1.6,15.1,172.5,161.44,126.64
2018,5,26,9,30,11.0,209.0,1.6,15.3,218.0,205.07,160.98
2018,5,26,9,45,29.0,273.0,1.55,15.5,297.5,286.91,224.74
2018,5,26,10,0,47.0,337.0,1.5,15.7,377.0,366.83,285.06
2018,5,26,10,15,71.0,380.0,1.55,16.1,442.5,432.92,333.89
2018,5,26,10,30,95.0,423.0,1.6,16.5,508.0,500.44,382.78
2018,5,26,10,45,166.5,437.5,1.6,16.85,591.0,593.67,450.57
2018,5,26,11,0,238.0,452.0,1.6,17.2,674.0,681.02,512.17
2018,5,26,11,15,349.5,409.5,1.65,17.5,740.0,760.02,568.96
2018,5,26,11,30,461.0,367.0,1.7,17.8,806.0,840.15,625.34
2018,5,26,11,45,631.5,277.0,1.75,18.05,882.0,924.55,685.92
2018,5,26,12,0,802.0,187.0,1.8,18.3,958.0,1000.51,735.61
2018,5,26,12,15,837.5,166.5,1.9,18.45,969.5,1014.73,744.84
2018,5,26,12,30,873.0,146.0,2.0,18.6,981.0,1016.58,746.88
2018,5,26,12,45,839.5,162.0,2.05,18.75,958.0,1000.8,737.06
2018,5,26,13,0,806.0,178.0,2.1,18.9,935.0,973.66,720.03
2018,5,26,13,15,843.5,155.5,2.2,18.9,935.0,973.37,721.72
2018,5,26,13,30,881.0,133.0,2.3,18.9,935.0,961.74,715.68
2018,5,26,13,45,876.5,131.5,2.35,18.95,911.5,935.36,699.28
2018,5,26,14,0,872.0,130.0,2.4,19.0,888.0,906.03,680.96
2018,5,26,14,15,864.5,128.5,2.45,18.9,857.5,871.34,659.24
2018,5,26,14,30,857.0,127.0,2.5,18.8,827.0,834.2,635.63
2018,5,26,14,45,847.0,124.5,2.55,18.7,790.5,791.88,608.11
2018,5,26,15,0,837.0,122.0,2.6,18.6,754.0,750.75,581.07
2018,5,26,15,15,823.0,120.0,2.6,18.6,712.5,702.08,546.98
2018,5,26,15,30,809.0,118.0,2.6,18.6,671.0,652.39,510.37
2018,5,26,15,45,790.0,115.5,2.65,18.25,625.0,598.42,470.45
2018,5,26,16,0,771.0,113.0,2.7,17.9,579.0,544.47,429.24
2018,5,26,16,15,743.0,110.5,2.7,17.6,528.5,485.47,382.61
2018,5,26,16,30,715.0,108.0,2.7,17.3,478.0,428.58,336.19
2018,5,26,16,45,679.5,103.0,2.7,17.0,425.5,368.2,285.79
2018,5,26,17,0,644.0,98.0,2.7,16.7,373.0,310.88,236.62
2018,5,26,17,15,602.5,93.5,2.65,16.25,324.0,255.7,188.68
2018,5,26,17,30,561.0,89.0,2.6,15.8,275.0,204.85,144.34
2018,5,26,17,45,498.0,81.5,2.6,15.4,226.0,152.4,100.96
2018,5,26,18,0,435.0,74.0,2.6,15.0,177.0,105.83,65.61
2018,5,26,18,15,347.5,63.5,2.55,14.55,133.0,64.4,40.12
2018,5,26,18,30,260.0,53.0,2.5,14.1,89.0,40.99,29.95
2018,5,26,18,45,161.0,37.0,2.4,13.65,56.5,29.13,17.57
2018,5,26,19,0,62.0,21.0,2.3,13.2,24.0,17.36,0.0
2018,5,26,19,15,31.0,10.5,2.25,13.1,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,0.9,11.8,11.0,9.53,0.0
2018,5,27,5,15,122.0,26.0,0.95,12.25,38.0,20.63,3.35
2018,5,27,5,30,212.0,42.0,1.0,12.7,65.0,32.81,22.21
2018,5,27,5,45,304.0,53.5,1.05,13.2,106.0,41.03,30.51
2018,5,27,6,0,396.0,65.0,1.1,13.7,147.0,77.68,46.95
2018,5,27,6,15,464.0,73.0,1.1,14.25,194.5,120.48,76.05
2018,5,27,6,30,532.0,81.0,1.1,14.8,242.0,169.99,114.9
2018,5,27,6,45,581.5,86.5,1.05,15.35,292.5,220.64,157.74
2018,5,27,7,0,631.0,92.0,1.0,15.9,343.0,276.71,205.62
2018,5,27,7,15,668.0,96.0,1.05,16.55,394.5,332.04,252.82
2018,5,27,7,30,705.0,100.0,1.1,17.2,446.0,390.74,301.56
2018,5,27,7,45,709.5,109.0,1.1,17.8,488.5,442.15,343.29
2018,5,27,8,0,714.0,118.0,1.1,18.4,531.0,492.91,382.87
2018,5,27,8,15,654.5,151.0,1.2,18.9,553.5,529.59,410.67
2018,5,27,8,30,595.0,184.0,1.3,19.4,576.0,558.72,431.7
2018,5,27,8,45,667.5,168.5,1.35,19.9,636.0,622.25,478.31
2018,5,27,9,0,740.0,153.0,1.4,20.4,696.0,690.09,526.57
2018,5,27,9,15,802.0,134.0,1.45,20.8,750.5,749.24,567.07
2018,5,27,9,30,864.0,115.0,1.5,21.2,805.0,807.93,604.97
2018,5,27,9,45,873.0,115.5,1.55,21.55,837.5,847.12,629.33
2018,5,27,10,0,882.0,116.0,1.6,21.9,870.0,884.05,652.15
2018,5,27,10,15,889.0,116.5,1.65,22.25,896.5,916.73,672.02
2018,5,27,10,30,896.0,117.0,1.7,22.6,923.0,946.65,690.03
2018,5,27,10,45,900.0,117.5,1.75,22.9,942.0,970.82,704.43
2018,5,27,11,0,904.0,118.0,1.8,23.2,961.0,991.8,716.85
2018,5,27,11,15,906.5,118.5,1.85,23.4,973.5,1008.03,726.6
2018,5,27,11,30,909.0,119.0,1.9,23.6,986.0,1020.85,734.3
2018,5,27,11,45,909.5,119.0,1.95,23.8,990.0,1027.72,738.38
2018,5,27,12,0,910.0,119.0,2.0,24.0,994.0,1031.09,740.4
2018,5,27,12,15,909.0,119.0,2.05,24.1,991.0,1029.45,739.69
2018,5,27,12,30,908.0,119.0,2.1,24.2,988.0,1024.3,736.91
2018,5,27,12,45,906.0,118.5,2.2,24.3,978.0,1014.18,731.67
2018,5,27,13,0,904.0,118.0,2.3,24.4,968.0,1000.61,724.28
2018,5,27,13,15,900.0,117.5,2.3,24.35,951.0,981.75,712.89
2018,5,27,13,30,896.0,117.0,2.3,24.3,934.0,959.64,699.48
2018,5,27,13,45,891.0,115.5,2.35,24.3,909.5,932.48,683.14
2018,5,27,14,0,886.0,114.0,2.4,24.3,885.0,902.37,664.79
2018,5,27,14,15,878.5,112.5,2.4,24.25,854.5,867.32,642.73
2018,5,27,14,30,871.0,111.0,2.4,24.2,824.0,829.79,618.85
2018,5,27,14,45,861.5,109.0,2.4,24.1,787.5,787.92,591.91
2018,5,27,15,0,852.0,107.0,2.4,24.0,751.0,744.11,563.34
2018,5,27,15,15,839.5,104.5,2.4,24.0,709.5,696.02,531.1
2018,5,27,15,30,827.0,102.0,2.4,24.0,668.0,648.21,496.58
2018,5,27,15,45,811.5,99.0,2.35,23.65,623.0,595.17,457.8
2018,5,27,16,0,796.0,96.0,2.3,23.3,578.0,541.75,417.6
2018,5,27,16,15,776.0,92.5,2.3,23.0,530.0,485.49,374.05
2018,5,27,16,30,756.0,89.0,2.3,22.7,482.0,429.89,329.53
2018,5,27,16,45,728.5,85.5,2.25,22.35,432.0,372.29,282.05
2018,5,27,17,0,701.0,82.0,2.2,22.0,382.0,315.17,233.69
2018,5,27,17,15,663.5,77.0,2.1,21.4,331.5,257.52,184.41
2018,5,27,17,30,626.0,72.0,2.0,20.8,281.0,203.65,138.06
2018,5,27,17,45,572.5,66.0,1.9,20.2,232.0,150.32,94.11
2018,5,27,18,0,519.0,60.0,1.8,19.6,183.0,103.16,58.66
2018,5,27,18,15,438.5,51.5,1.6,18.75,138.5,59.02,32.57
2018,5,27,18,30,358.0,43.0,1.4,17.9,94.0,33.82,23.4
2018,5,27,18,45,243.0,32.0,1.25,17.05,60.5,25.04,14.29
2018,5,27,19,0,128.0,21.0,1.1,16.2,27.0,16.75,0.0
2018,5,27,19,15,64.0,10.5,1.05,15.85,13.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,0.9,13.0,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,0.9,13.2,13.0,10.48,0.0
2018,5,28,5,15,198.0,23.0,0.95,13.7,42.0,18.8,3.24
2018,5,28,5,30,320.0,35.0,1.0,14.2,71.0,27.95,18.03
2018,5,28,5,45,411.5,43.5,1.05,14.75,113.5,33.58,23.82
2018,5,28,6,0,503.0,52.0,1.1,15.3,156.0,73.65,39.68
2018,5,28,6,15,563.0,58.0,1.05,16.0,204.5,118.6,69.66
2018,5,28,6,30,623.0,64.0,1.0,16.7,253.0,170.6,110.75
2018,5,28,6,45,665.5,68.5,0.95,17.4,304.0,223.83,156.11
2018,5,28,7,0,708.0,73.0,0.9,18.1,355.0,283.18,206.87
2018,5,28,7,15,738.0,76.5,0.9,19.0,406.0,339.48,254.67
2018,5,28,7,30,768.0,80.0,0.9,19.9,457.0,398.28,302.91
2018,5,28,7,45,791.0,82.5,0.9,20.8,506.5,454.99,347.85
2018,5,28,8,0,814.0,85.0,0.9,21.7,556.0,512.82,391.77
2018,5,28,8,15,831.0,87.0,0.95,22.35,602.5,567.09,432.14
2018,5,28,8,30,848.0,89.0,1.0,23.0,649.0,621.22,471.02
2018,5,28,8,45,861.0,91.5,1.05,23.7,692.5,672.77,506.68
2018,5,28,9,0,874.0,94.0,1.1,24.4,736.0,723.26,539.42
2018,5,28,9,15,881.0,97.5,1.15,25.05,773.5,768.9,567.56
2018,5,28,9,30,888.0,101.0,1.2,25.7,811.0,812.51,593.93
2018,5,28,9,45,892.0,104.5,1.3,26.3,842.5,851.37,617.6
2018,5,28,10,0,896.0,108.0,1.4,26.9,874.0,887.58,639.36
2018,5,28,10,15,902.0,109.0,1.45,27.2,900.5,920.26,658.85
2018,5,28,10,30,908.0,110.0,1.5,27.5,927.0,950.09,676.47
2018,5,28,10,45,912.5,110.0,1.6,27.85,946.5,974.5,691.2
2018,5,28,11,0,917.0,110.0,1.7,28.2,966.0,995.7,703.99
2018,5,28,11,15,919.5,111.0,1.75,28.3,979.0,1012.63,714.23
2018,5,28,11,30,922.0,112.0,1.8,28.4,992.0,1026.12,722.45
2018,5,28,11,45,923.0,112.5,1.85,28.55,997.0,1034.1,727.26
2018,5,28,12,0,924.0,113.0,1.9,28.7,1002.0,1038.54,730.04
2018,5,28,12,15,923.0,112.5,1.95,28.7,999.0,1036.42,729.35
2018,5,28,12,30,922.0,112.0,2.0,28.7,996.0,1030.74,726.63
2018,5,28,12,45,919.5,112.5,2.05,28.75,986.0,1021.04,721.37
2018,5,28,13,0,917.0,113.0,2.1,28.8,976.0,1007.86,714.05
2018,5,28,13,15,913.0,112.5,2.15,28.7,958.5,988.83,703.55
2018,5,28,13,30,909.0,112.0,2.2,28.6,941.0,966.51,690.99
2018,5,28,13,45,904.5,110.5,2.25,28.55,917.0,939.56,675.3
2018,5,28,14,0,900.0,109.0,2.3,28.5,893.0,909.58,657.59
2018,5,28,14,15,892.5,108.0,2.3,28.4,862.5,874.66,636.22
2018,5,28,14,30,885.0,107.0,2.3,28.3,832.0,837.22,613.04
2018,5,28,14,45,875.5,105.0,2.3,28.2,795.5,794.89,586.36
2018,5,28,15,0,866.0,103.0,2.3,28.1,759.0,750.59,558.05
2018,5,28,15,15,853.5,101.0,2.3,28.1,717.5,702.47,526.5
2018,5,28,15,30,841.0,99.0,2.3,28.1,676.0,653.11,491.72
2018,5,28,15,45,825.0,96.5,2.3,27.7,630.5,601.05,454.63
2018,5,28,16,0,809.0,94.0,2.3,27.3,585.0,547.26,415.1
2018,5,28,16,15,788.0,90.5,2.25,26.95,536.0,489.89,371.37
2018,5,28,16,30,767.0,87.0,2.2,26.6,487.0,433.26,326.77
2018,5,28,16,45,739.5,83.5,2.2,26.25,436.5,375.1,279.73
2018,5,28,17,0,712.0,80.0,2.2,25.9,386.0,318.98,232.9
2018,5,28,17,15,674.5,75.5,2.05,25.15,335.5,259.66,183.09
2018,5,28,17,30,637.0,71.0,1.9,24.4,285.0,205.64,137.29
2018,5,28,17,45,584.0,65.0,1.8,23.65,235.5,151.75,93.49
2018,5,28,18,0,531.0,59.0,1.7,22.9,186.0,103.95,57.96
2018,5,28,18,15,453.0,51.0,1.55,21.9,141.5,59.6,32.03
2018,5,28,18,30,375.0,43.0,1.4,20.9,97.0,33.72,23.02
2018,5,28,18,45,259.0,32.0,1.2,19.9,62.5,25.92,14.96
2018,5,28,19,0,143.0,21.0,1.0,18.9,28.0,16.72,0.0
2018,5,28,19,15,71.5,10.5,1.0,18.5,14.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.3,13.8,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,1.4,14.0,13.0,11.44,0.0
2018,5,29,5,15,178.5,25.0,1.45,14.5,42.0,19.78,4.31
2018,5,29,5,30,292.0,38.0,1.5,15.0,71.0,30.78,20.37
2018,5,29,5,45,382.5,46.5,1.6,15.45,112.5,36.26,26.08
2018,5,29,6,0,473.0,55.0,1.7,15.9,154.0,74.49,41.29
2018,5,29,6,15,534.5,61.5,1.65,16.55,202.0,118.26,70.53
2018,5,29,6,30,596.0,68.0,1.6,17.2,250.0,169.29,110.8
2018,5,29,6,45,639.0,73.0,1.55,17.8,300.5,221.5,155.39
2018,5,29,7,0,682.0,78.0,1.5,18.4,351.0,278.29,204.33
2018,5,29,7,15,713.0,82.5,1.5,19.0,402.0,336.15,253.87
2018,5,29,7,30,744.0,87.0,1.5,19.6,453.0,394.93,302.84
2018,5,29,7,45,767.5,90.0,1.5,20.2,502.0,451.07,348.3
2018,5,29,8,0,791.0,93.0,1.5,20.8,551.0,508.42,393.03
2018,5,29,8,15,808.5,96.0,1.5,21.4,598.0,563.25,434.27
2018,5,29,8,30,826.0,99.0,1.5,22.0,645.0,618.07,474.01
2018,5,29,8,45,839.5,101.0,1.5,22.6,687.5,667.34,508.53
2018,5,29,9,0,853.0,103.0,1.5,23.2,730.0,716.74,541.33
2018,5,29,9,15,866.0,103.0,1.55,23.7,768.5,762.54,570.44
2018,5,29,9,30,879.0,103.0,1.6,24.2,807.0,806.81,598.1
2018,5,29,9,45,890.0,103.0,1.65,24.65,840.5,847.63,623.22
2018,5,29,10,0,901.0,103.0,1.7,25.1,874.0,886.29,646.66
2018,5,29,10,15,906.5,104.0,1.75,25.45,900.0,918.67,666.08
2018,5,29,10,30,912.0,105.0,1.8,25.8,926.0,948.15,683.6
2018,5,29,10,45,915.5,106.0,1.85,26.15,945.5,972.71,697.94
2018,5,29,11,0,919.0,107.0,1.9,26.5,965.0,994.02,710.26
2018,5,29,11,15,921.0,108.0,1.95,26.7,977.5,1010.51,720.03
2018,5,29,11,30,923.0,109.0,2.0,26.9,990.0,1023.54,727.75
2018,5,29,11,45,923.0,109.5,2.05,27.1,994.5,1030.57,731.83
2018,5,29,12,0,923.0,110.0,2.1,27.3,999.0,1034.04,733.86
2018,5,29,12,15,920.5,111.5,2.2,27.3,996.0,1032.46,734.04
2018,5,29,12,30,918.0,113.0,2.3,27.3,993.0,1027.34,732.11
2018,5,29,12,45,912.5,114.5,2.35,27.3,982.0,1015.76,725.65
2018,5,29,13,0,907.0,116.0,2.4,27.3,971.0,1000.8,717.16
2018,5,29,13,15,903.5,115.5,2.45,27.1,954.0,982.46,707.13
2018,5,29,13,30,900.0,115.0,2.5,26.9,937.0,960.85,695.0
2018,5,29,13,45,894.5,114.5,2.55,26.75,913.5,934.26,679.47
2018,5,29,14,0,889.0,114.0,2.6,26.6,890.0,904.72,661.93
2018,5,29,14,15,881.5,113.0,2.65,26.25,859.5,870.19,641.45
2018,5,29,14,30,874.0,112.0,2.7,25.9,829.0,833.17,619.05
2018,5,29,14,45,864.5,110.0,2.75,25.55,793.0,791.3,593.01
2018,5,29,15,0,855.0,108.0,2.8,25.2,757.0,747.5,565.23
2018,5,29,15,15,842.5,106.5,2.8,25.2,716.0,700.38,533.58
2018,5,29,15,30,830.0,105.0,2.8,25.2,675.0,653.58,499.7
2018,5,29,15,45,815.0,101.5,2.8,24.2,630.0,600.28,462.12
2018,5,29,16,0,800.0,98.0,2.8,23.2,585.0,546.57,422.82
2018,5,29,16,15,780.5,94.5,2.8,22.5,537.0,490.44,379.7
2018,5,29,16,30,761.0,91.0,2.8,21.8,489.0,434.91,335.44
2018,5,29,16,45,733.5,87.5,2.75,21.1,439.0,377.09,287.85
2018,5,29,17,0,706.0,84.0,2.7,20.4,389.0,319.71,239.22
2018,5,29,17,15,667.5,79.5,2.7,19.5,338.0,261.99,189.75
2018,5,29,17,30,629.0,75.0,2.7,18.6,287.0,208.14,143.17
2018,5,29,17,45,574.5,69.0,2.7,17.7,238.0,154.44,98.56
2018,5,29,18,0,520.0,63.0,2.7,16.8,189.0,107.02,62.46
2018,5,29,18,15,438.0,55.0,2.75,16.15,144.0,63.12,35.98
2018,5,29,18,30,356.0,47.0,2.8,15.5,99.0,37.4,26.8
2018,5,29,18,45,240.0,34.5,2.8,14.8,64.0,26.99,16.36
2018,5,29,19,0,124.0,22.0,2.8,14.1,29.0,17.51,0.0
2018,5,29,19,15,62.0,11.0,2.75,13.85,14.5,10.48,0.0
2018,5,29,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,4,45,8.5,5.5,3.05,11.55,5.5,0.0,0.0
2018,5,30,5,0,17.0,11.0,3.1,11.6,11.0,10.48,0.0
2018,5,30,5,15,87.5,28.0,3.15,11.75,37.0,22.96,6.67
2018,5,30,5,30,158.0,45.0,3.2,11.9,63.0,36.28,25.37
2018,5,30,5,45,225.5,56.0,3.25,12.05,95.5,42.88,32.29
2018,5,30,6,0,293.0,67.0,3.3,12.2,128.0,72.92,46.71
2018,5,30,6,15,294.0,85.0,3.3,12.4,160.5,108.86,74.48
2018,5,30,6,30,295.0,103.0,3.3,12.6,193.0,145.53,105.94
2018,5,30,6,45,283.5,126.5,3.3,12.85,226.0,183.19,139.72
2018,5,30,7,0,272.0,150.0,3.3,13.1,259.0,219.66,172.28
2018,5,30,7,15,276.5,171.5,3.3,13.3,295.0,258.71,205.97
2018,5,30,7,30,281.0,193.0,3.3,13.5,331.0,298.15,239.28
2018,5,30,7,45,282.5,216.5,3.3,13.75,368.0,338.34,272.35
2018,5,30,8,0,284.0,240.0,3.3,14.0,405.0,378.41,304.5
2018,5,30,8,15,324.5,252.0,3.3,14.25,455.5,429.71,345.11
2018,5,30,8,30,365.0,264.0,3.3,14.5,506.0,484.38,387.64
2018,5,30,8,45,351.5,287.5,3.3,14.75,533.0,517.09,411.78
2018,5,30,9,0,338.0,311.0,3.3,15.0,560.0,547.81,433.95
2018,5,30,9,15,343.0,325.5,3.3,15.25,589.5,581.77,458.58
2018,5,30,9,30,348.0,340.0,3.3,15.5,619.0,615.15,482.39
2018,5,30,9,45,478.0,301.0,3.3,15.75,701.0,705.52,550.88
2018,5,30,10,0,608.0,262.0,3.3,16.0,783.0,798.49,619.41
2018,5,30,10,15,694.5,228.0,3.3,16.35,840.5,861.92,664.61
2018,5,30,10,30,781.0,194.0,3.3,16.7,898.0,922.09,704.4
2018,5,30,10,45,673.0,254.5,3.3,17.05,870.5,903.7,689.2
2018,5,30,11,0,565.0,315.0,3.3,17.4,843.0,872.38,663.1
2018,5,30,11,15,629.0,285.5,3.3,17.55,880.5,915.57,694.4
2018,5,30,11,30,693.0,256.0,3.3,17.7,918.0,957.28,723.46
2018,5,30,11,45,790.0,200.5,3.3,17.9,959.0,997.04,749.25
2018,5,30,12,0,887.0,145.0,3.3,18.1,1000.0,1032.12,771.72
2018,5,30,12,15,886.0,145.5,3.35,18.15,997.5,1031.07,770.98
2018,5,30,12,30,885.0,146.0,3.4,18.2,995.0,1026.63,768.41
2018,5,30,12,45,883.0,145.5,3.45,18.25,985.5,1016.85,762.4
2018,5,30,13,0,881.0,145.0,3.5,18.3,976.0,1003.72,754.25
2018,5,30,13,15,878.5,143.5,3.55,18.15,959.5,985.85,743.55
2018,5,30,13,30,876.0,142.0,3.6,18.0,943.0,964.76,730.7
2018,5,30,13,45,871.0,140.5,3.65,17.9,919.0,938.25,713.99
2018,5,30,14,0,866.0,139.0,3.7,17.8,895.0,908.85,695.23
2018,5,30,14,15,859.0,137.0,3.7,17.6,865.0,874.51,672.88
2018,5,30,14,30,852.0,135.0,3.7,17.4,835.0,842.19,651.82
2018,5,30,14,45,842.0,132.0,3.7,17.2,798.0,799.16,622.91
2018,5,30,15,0,832.0,129.0,3.7,17.0,761.0,754.3,592.4
2018,5,30,15,15,818.0,126.5,3.7,17.0,719.5,705.54,557.26
2018,5,30,15,30,804.0,124.0,3.7,17.0,678.0,655.77,519.82
2018,5,30,15,45,787.5,121.0,3.7,16.45,633.0,603.25,480.37
2018,5,30,16,0,771.0,118.0,3.7,15.9,588.0,550.5,439.51
2018,5,30,16,15,746.5,115.0,3.75,15.55,539.0,492.91,393.38
2018,5,30,16,30,722.0,112.0,3.8,15.2,490.0,437.04,347.16
2018,5,30,16,45,688.0,108.0,3.8,14.85,439.0,377.92,297.04
2018,5,30,17,0,654.0,104.0,3.8,14.5,388.0,321.63,248.05
2018,5,30,17,15,607.0,99.5,3.75,14.05,336.5,264.35,197.94
2018,5,30,17,30,560.0,95.0,3.7,13.6,285.0,212.02,152.06
2018,5,30,17,45,493.5,88.0,3.65,13.2,235.0,157.87,106.85
2018,5,30,18,0,427.0,81.0,3.6,12.8,185.0,112.74,72.24
2018,5,30,18,15,338.5,70.0,3.5,12.45,140.5,70.96,45.65
2018,5,30,18,30,250.0,59.0,3.4,12.1,96.0,45.59,34.39
2018,5,30,18,45,152.5,41.5,3.3,11.75,61.5,33.52,22.15
2018,5,30,19,0,55.0,24.0,3.2,11.4,27.0,20.36,0.0
2018,5,30,19,15,27.5,12.0,3.2,11.4,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.6,11.7,4.0,3.81,0.0
2018,5,31,5,15,0.5,10.5,2.6,11.85,10.5,9.73,0.0
2018,5,31,5,30,0.0,17.0,2.6,12.0,17.0,15.76,7.87
2018,5,31,5,45,0.0,27.0,2.65,12.1,27.0,25.05,16.57
2018,5,31,6,0,0.0,37.0,2.7,12.2,37.0,34.36,23.86
2018,5,31,6,15,2.0,47.0,2.7,12.45,47.5,43.91,32.13
2018,5,31,6,30,4.0,57.0,2.7,12.7,58.0,53.72,40.48
2018,5,31,6,45,6.0,74.5,2.75,12.95,76.5,70.64,54.79
2018,5,31,7,0,8.0,92.0,2.8,13.2,95.0,87.73,69.08
2018,5,31,7,15,12.5,130.0,2.85,13.5,135.5,124.76,99.82
2018,5,31,7,30,17.0,168.0,2.9,13.8,176.0,162.54,130.66
2018,5,31,7,45,24.5,191.5,2.9,14.15,205.0,189.17,151.9
2018,5,31,8,0,32.0,215.0,2.9,14.5,234.0,218.51,175.12
2018,5,31,8,15,65.0,251.0,2.9,14.8,293.0,273.84,219.14
2018,5,31,8,30,98.0,287.0,2.9,15.1,352.0,332.75,265.26
2018,5,31,8,45,186.5,299.5,2.9,15.45,433.0,413.82,328.92
2018,5,31,9,0,275.0,312.0,2.9,15.8,514.0,503.54,397.78
2018,5,31,9,15,268.0,337.5,2.95,16.0,543.0,536.5,421.15
2018,5,31,9,30,261.0,363.0,3.0,16.2,572.0,568.23,443.56
2018,5,31,9,45,258.5,382.0,3.0,16.4,596.0,596.1,462.88
2018,5,31,10,0,256.0,401.0,3.0,16.6,620.0,622.97,481.27
2018,5,31,10,15,233.0,417.5,3.05,16.75,621.5,620.98,478.47
2018,5,31,10,30,210.0,434.0,3.1,16.9,623.0,623.6,479.06
2018,5,31,10,45,251.5,428.0,3.15,17.0,659.5,670.29,513.58
2018,5,31,11,0,293.0,422.0,3.2,17.1,696.0,710.03,542.68
2018,5,31,11,15,481.0,339.5,3.25,17.1,796.5,823.97,628.93
2018,5,31,11,30,669.0,257.0,3.3,17.1,897.0,934.11,709.99
2018,5,31,11,45,609.5,289.0,3.35,17.15,874.5,911.76,691.93
2018,5,31,12,0,550.0,321.0,3.4,17.2,852.0,886.18,672.68
2018,5,31,12,15,654.0,265.5,3.4,17.2,895.0,934.84,709.71
2018,5,31,12,30,758.0,210.0,3.4,17.2,938.0,972.69,735.7
2018,5,31,12,45,819.5,178.0,3.4,17.15,958.0,995.09,750.95
2018,5,31,13,0,881.0,146.0,3.4,17.1,978.0,1004.36,757.53
2018,5,31,13,15,879.0,144.0,3.35,17.1,961.5,986.53,745.48
2018,5,31,13,30,877.0,142.0,3.3,17.1,945.0,965.46,731.52
2018,5,31,13,45,873.0,140.0,3.25,17.05,921.5,939.42,714.36
2018,5,31,14,0,869.0,138.0,3.2,17.0,898.0,910.42,695.2
2018,5,31,14,15,863.0,135.5,3.15,16.95,868.0,876.41,672.53
2018,5,31,14,30,857.0,133.0,3.1,16.9,838.0,839.87,648.0
2018,5,31,14,45,847.5,130.5,3.1,16.8,802.0,802.0,622.79
2018,5,31,15,0,838.0,128.0,3.1,16.7,766.0,757.86,592.82
2018,5,31,15,15,819.5,127.0,3.1,16.7,722.5,707.25,556.65
2018,5,31,15,30,801.0,126.0,3.1,16.7,679.0,656.01,518.37
2018,5,31,15,45,779.5,123.5,3.05,16.35,631.5,601.13,476.9
2018,5,31,16,0,758.0,121.0,3.0,16.0,584.0,545.98,434.09
2018,5,31,16,15,735.0,116.5,3.0,15.7,535.0,488.93,388.62
2018,5,31,16,30,712.0,112.0,3.0,15.4,486.0,432.94,342.57
2018,5,31,16,45,667.5,109.0,2.95,15.15,431.5,371.2,290.73
2018,5,31,17,0,623.0,106.0,2.9,14.9,377.0,313.48,241.11
2018,5,31,17,15,596.0,98.5,2.85,14.55,331.0,260.79,194.61
2018,5,31,17,30,569.0,91.0,2.8,14.2,285.0,210.76,150.15
2018,5,31,17,45,518.0,82.5,2.75,13.85,237.0,158.76,106.17
2018,5,31,18,0,467.0,74.0,2.7,13.5,189.0,112.74,70.25
2018,5,31,18,15,382.0,64.5,2.5,13.1,144.0,68.74,42.31
2018,5,31,18,30,297.0,55.0,2.3,12.7,99.0,42.34,31.52
2018,5,31,18,45,191.5,39.5,2.15,12.35,64.0,30.95,20.14
2018,5,31,19,0,86.0,24.0,2.0,12.0,29.0,19.78,0.0
2018,5,31,19,15,43.0,12.0,1.95,11.9,14.5,11.44,0.0
2018,5,31,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.5,1.45,11.5,7.0,0.0,0.0
2018,6,1,5,0,48.0,13.0,1.5,11.6,14.0,12.39,0.0
2018,6,1,5,15,150.0,28.0,1.5,11.8,43.0,22.19,7.25
2018,6,1,5,30,252.0,43.0,1.5,12.0,72.0,33.51,23.12
2018,6,1,5,45,344.5,53.5,1.5,12.2,114.0,41.07,30.74
2018,6,1,6,0,437.0,64.0,1.5,12.4,156.0,80.34,48.12
2018,6,1,6,15,501.5,71.0,1.45,12.85,204.0,122.62,76.68
2018,6,1,6,30,566.0,78.0,1.4,13.3,252.0,172.59,116.37
2018,6,1,6,45,613.0,83.5,1.35,13.7,303.0,224.42,160.87
2018,6,1,7,0,660.0,89.0,1.3,14.1,354.0,281.33,210.24
2018,6,1,7,15,694.5,92.5,1.25,14.7,405.0,336.69,258.02
2018,6,1,7,30,729.0,96.0,1.2,15.3,456.0,395.09,306.91
2018,6,1,7,45,755.5,99.0,1.15,15.9,506.5,453.12,353.89
2018,6,1,8,0,782.0,102.0,1.1,16.5,557.0,511.34,399.21
2018,6,1,8,15,802.0,104.5,1.1,17.35,604.5,566.59,440.5
2018,6,1,8,30,822.0,107.0,1.1,18.2,652.0,622.09,480.39
2018,6,1,8,45,837.5,109.0,1.15,19.0,695.5,674.06,516.86
2018,6,1,9,0,853.0,111.0,1.2,19.8,739.0,723.01,549.83
2018,6,1,9,15,868.0,110.5,1.25,20.4,778.5,769.81,579.5
2018,6,1,9,30,883.0,110.0,1.3,21.0,818.0,815.22,607.76
2018,6,1,9,45,897.0,108.0,1.35,21.55,852.5,856.67,633.1
2018,6,1,10,0,911.0,106.0,1.4,22.1,887.0,896.13,656.85
2018,6,1,10,15,917.0,106.5,1.4,22.55,913.5,928.74,675.5
2018,6,1,10,30,923.0,107.0,1.4,23.0,940.0,958.46,692.19
2018,6,1,10,45,927.0,108.0,1.45,23.4,960.0,983.75,706.88
2018,6,1,11,0,931.0,109.0,1.5,23.8,980.0,1005.79,719.54
2018,6,1,11,15,933.5,109.5,1.6,24.1,992.5,1022.49,729.96
2018,6,1,11,30,936.0,110.0,1.7,24.4,1005.0,1035.71,738.31
2018,6,1,11,45,937.0,110.5,1.75,24.7,1010.5,1043.9,742.9
2018,6,1,12,0,938.0,111.0,1.8,25.0,1016.0,1048.5,745.41
2018,6,1,12,15,936.0,111.5,1.85,25.15,1013.0,1046.51,744.4
2018,6,1,12,30,934.0,112.0,1.9,25.3,1010.0,1040.94,741.32
2018,6,1,12,45,930.0,113.0,1.95,25.45,999.5,1030.34,735.22
2018,6,1,13,0,926.0,114.0,2.0,25.6,989.0,1016.27,727.05
2018,6,1,13,15,922.5,113.0,2.05,25.6,971.5,997.28,716.25
2018,6,1,13,30,919.0,112.0,2.1,25.6,954.0,974.95,703.36
2018,6,1,13,45,914.0,111.0,2.2,25.6,930.0,948.04,688.0
2018,6,1,14,0,909.0,110.0,2.3,25.6,906.0,918.09,670.52
2018,6,1,14,15,902.0,108.5,2.35,25.5,875.0,883.06,649.31
2018,6,1,14,30,895.0,107.0,2.4,25.4,844.0,845.45,626.16
2018,6,1,14,45,885.5,105.0,2.45,25.3,807.5,802.99,599.44
2018,6,1,15,0,876.0,103.0,2.5,25.2,771.0,758.55,570.98
2018,6,1,15,15,864.0,101.0,2.5,25.2,729.5,710.58,539.12
2018,6,1,15,30,852.0,99.0,2.5,25.2,688.0,661.31,504.04
2018,6,1,15,45,836.0,97.0,2.6,24.75,642.5,609.4,467.06
2018,6,1,16,0,820.0,95.0,2.7,24.3,597.0,555.77,427.47
2018,6,1,16,15,800.0,91.5,2.7,23.85,548.0,498.52,383.47
2018,6,1,16,30,780.0,88.0,2.7,23.4,499.0,441.87,338.4
2018,6,1,16,45,753.5,84.5,2.7,22.95,448.5,383.54,290.55
2018,6,1,17,0,727.0,81.0,2.7,22.5,398.0,327.1,242.79
2018,6,1,17,15,691.5,76.0,2.65,21.8,347.0,267.04,191.57
2018,6,1,17,30,656.0,71.0,2.6,21.1,296.0,212.08,144.13
2018,6,1,17,45,604.5,65.5,2.55,20.4,246.5,157.75,99.01
2018,6,1,18,0,553.0,60.0,2.5,19.7,197.0,109.28,62.05
2018,6,1,18,15,476.0,52.5,2.3,18.85,151.0,63.92,34.62
2018,6,1,18,30,399.0,45.0,2.1,18.0,105.0,35.16,24.68
2018,6,1,18,45,283.0,34.0,1.9,17.15,69.0,27.42,16.92
2018,6,1,19,0,167.0,23.0,1.7,16.3,33.0,18.26,0.0
2018,6,1,19,15,83.5,11.5,1.6,15.85,16.5,10.96,0.0
2018,6,1,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
