Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,73.89,40.66
2018,6,11,18,30,408.0,50.0,2.1,19.1,118.0,38.86,27.94
2018,6,11,18,45,300.5,40.0,1.9,18.25,81.0,31.03,20.5
2018,6,11,19,0,193.0,30.0,1.7,17.4,44.0,23.79,9.58
2018,6,11,19,15,101.5,16.0,1.6,16.9,23.0,15.25,0.0
2018,6,11,19,30,10.0,2.0,1.5,16.4,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.4,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,13.34,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,20.76,8.1
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,29.37,19.5
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,33.81,24.08
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,72.85,38.51
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,118.12,67.8
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,169.97,108.37
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,224.86,155.0
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,281.83,204.03
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,338.4,252.34
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,397.22,301.0
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,454.01,346.35
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,512.09,390.78
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,566.96,432.01
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,621.61,471.69
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,672.45,507.57
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,722.2,540.73
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,768.74,570.48
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,813.46,598.66
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,853.59,622.86
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,891.29,645.22
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,924.16,664.79
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,954.07,682.4
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,979.44,697.81
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,1001.55,711.21
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,1018.84,721.51
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,1032.61,729.73
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,1040.84,734.61
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,1045.45,737.41
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,1044.96,737.62
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,1040.87,735.74
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,1030.75,730.2
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,1017.12,722.59
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,999.52,712.97
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,978.54,701.22
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,951.96,685.42
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,922.31,667.62
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,888.96,647.95
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,852.95,626.32
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,812.29,600.96
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,769.47,573.84
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,722.1,542.65
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,673.26,508.66
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,620.88,471.66
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,567.83,432.93
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,512.35,390.73
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,456.82,347.03
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,398.19,299.61
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,341.09,251.86
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,282.96,202.53
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,227.83,155.08
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,170.37,107.1
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,119.97,67.76
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,72.68,37.7
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,35.18,24.78
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,29.35,19.13
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,23.26,9.65
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,15.25,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,14.3,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,21.75,8.79
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,30.34,20.39
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,34.27,24.57
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,72.82,38.56
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,119.0,68.67
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,171.97,110.54
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,227.51,158.39
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,285.15,208.87
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,342.14,258.65
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,401.46,309.0
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,459.62,356.88
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,519.1,403.99
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,574.14,446.45
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,628.94,487.29
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,680.72,524.37
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,731.43,558.5
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,777.46,588.19
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,821.37,616.05
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,861.0,640.68
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,897.92,663.27
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,931.22,683.42
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,961.6,701.58
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,987.51,716.38
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,1010.15,729.06
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,1026.97,739.64
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,1040.27,748.1
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,1048.04,752.47
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,1052.19,754.71
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,1050.76,753.85
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,1045.73,750.87
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,1035.19,744.65
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,1021.16,736.33
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,1003.69,726.3
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,982.87,714.14
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,956.48,698.34
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,927.06,680.5
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,892.42,659.59
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,855.13,636.68
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,813.51,610.36
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,769.86,582.3
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,722.5,550.59
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,673.73,515.9
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,621.04,478.63
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,568.24,439.89
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,511.9,396.42
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,456.1,351.9
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,397.91,304.25
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,341.43,256.47
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,281.91,205.38
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,227.15,157.65
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,171.83,110.88
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,121.82,71.35
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,74.74,40.62
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,36.89,26.57
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,30.69,20.51
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,22.93,9.9
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,15.73,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,14.3,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,22.52,9.29
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,32.64,22.43
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,39.27,29.09
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,76.0,43.19
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,120.32,72.39
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,171.69,113.21
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,224.29,158.93
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,281.34,209.38
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,339.52,260.52
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,398.55,311.24
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,455.68,359.11
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,514.15,406.4
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,568.74,448.97
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,622.6,489.49
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,674.82,527.45
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,726.12,563.05
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,772.76,593.41
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,817.77,622.15
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,858.68,647.65
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,897.38,671.32
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,930.44,691.23
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,960.48,709.03
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,985.0,723.66
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,1006.16,736.16
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,1022.92,746.3
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,1036.15,754.27
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,1043.86,759.52
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,1048.0,762.6
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,1047.1,762.5
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,1042.66,760.27
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,1031.3,753.68
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,1016.5,744.98
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,998.39,734.74
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,977.04,722.39
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,949.78,705.95
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,919.65,687.51
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,886.21,666.47
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,850.18,643.5
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,808.8,616.43
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,765.4,587.68
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,718.08,555.51
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,671.01,521.13
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,619.2,483.22
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,566.71,443.62
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,511.03,399.94
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,455.45,354.92
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,397.41,306.59
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,340.76,257.98
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,281.0,206.14
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,225.95,157.68
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,171.52,111.11
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,122.1,71.61
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,75.09,40.74
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,36.82,26.62
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,30.62,20.55
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,24.11,11.05
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,15.73,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,13.34,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,22.1,8.95
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,32.64,22.39
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,39.27,29.03
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,75.06,42.74
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,118.68,71.33
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,169.29,111.38
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,221.1,156.29
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,277.3,205.91
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,334.24,255.97
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,391.9,305.53
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,448.21,352.77
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,505.81,399.47
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,560.04,442.43
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,614.32,484.15
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,664.15,521.08
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,713.84,556.54
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,758.61,586.61
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,801.39,614.94
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,840.82,640.4
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,877.74,663.86
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,909.89,684.56
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,939.27,703.34
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,964.8,719.08
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,987.2,732.74
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,1003.94,743.46
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,1017.33,752.09
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,1024.86,757.15
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,1028.94,760.1
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,1028.07,760.09
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,1023.78,757.97
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,1013.64,751.69
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,1000.18,743.34
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,982.45,732.93
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,961.49,720.4
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,935.99,704.64
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,907.5,686.8
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,874.46,666.09
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,838.84,643.38
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,798.27,616.66
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,755.64,588.17
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,708.97,555.84
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,662.58,521.35
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,611.18,483.62
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,559.08,444.07
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,504.02,400.18
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,448.99,354.89
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,392.08,306.7
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,336.41,258.13
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,279.82,208.02
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,224.24,158.47
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,170.16,111.55
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,121.07,71.77
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,75.02,41.28
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,37.73,27.69
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,31.97,21.93
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,24.52,11.73
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,16.68,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,13.34,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,23.34,9.69
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,35.05,24.46
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,41.5,31.02
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,77.5,46.0
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,119.92,73.66
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,169.81,112.72
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,221.5,156.92
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,278.08,206.15
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,333.41,254.36
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,391.73,303.9
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,449.32,351.37
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,507.03,397.28
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,561.27,439.14
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,615.63,479.64
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,665.81,515.85
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,716.19,550.91
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,762.25,581.0
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,806.7,609.58
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,847.24,634.53
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,885.54,657.64
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,918.79,678.14
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,949.19,696.71
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,974.74,712.09
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,997.08,725.43
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,1013.17,735.88
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,1025.84,744.27
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,1034.05,749.93
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,1038.75,753.46
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,1037.95,753.47
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,1033.65,751.38
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,1024.41,746.92
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,1011.75,740.3
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,993.81,730.54
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,972.61,718.63
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,946.43,703.45
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,917.3,686.18
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,883.2,665.24
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,846.6,642.37
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,805.74,616.24
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,762.98,588.39
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,718.7,558.09
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,670.4,522.58
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,618.11,484.89
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,565.42,445.56
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,510.27,402.23
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,455.82,358.05
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,396.53,308.7
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,340.42,260.52
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,283.3,210.83
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,229.95,163.95
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,176.03,118.11
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,128.26,80.07
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,83.25,49.95
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,45.42,34.32
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,36.52,25.75
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,27.8,14.25
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,18.59,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,7.63,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,15.52,4.47
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,23.35,14.42
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,34.43,24.78
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,51.9,36.17
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,66.58,49.54
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,75.84,59.1
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,116.82,91.84
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,163.81,129.6
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,225.39,178.08
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,300.0,237.43
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,348.45,276.23
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,403.32,319.37
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,437.63,345.68
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,472.32,371.49
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,482.49,377.31
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,482.25,375.05
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,479.36,370.87
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,472.19,363.33
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,521.61,399.31
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,572.83,435.55
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,642.07,484.55
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,707.71,529.85
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,825.92,614.72
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,940.16,690.26
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,977.04,711.96
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,1004.11,728.25
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,1012.55,732.07
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,1017.67,734.1
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,1018.4,734.43
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,1015.76,732.77
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,1007.29,727.68
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,995.43,720.57
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,978.81,710.91
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,958.97,699.23
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,934.1,684.28
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,906.26,667.34
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,872.58,646.17
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,836.42,623.24
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,796.31,597.98
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,754.22,571.01
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,707.77,540.12
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,661.64,507.1
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,610.82,470.3
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,559.49,432.02
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,504.63,389.95
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,450.15,346.77
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,393.25,300.29
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,336.41,252.51
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,278.95,203.54
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,224.81,156.76
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,171.44,111.81
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,123.4,73.79
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,78.2,43.92
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,41.29,30.34
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,32.8,22.34
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,23.65,11.35
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,16.2,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.81,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,13.34,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,21.71,8.36
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,31.84,21.62
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,37.95,27.77
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,69.07,40.67
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,100.24,68.9
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,112.52,85.95
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,163.59,122.1
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,235.23,176.73
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,300.16,228.0
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,377.81,289.53
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,434.12,334.82
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,493.96,381.37
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,547.51,422.05
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,601.3,461.61
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,651.93,497.69
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,699.85,530.91
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,744.67,559.99
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,787.67,587.23
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,824.63,610.71
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,854.4,629.31
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,872.24,640.33
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,881.45,645.77
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,881.93,643.63
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,877.33,638.23
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,898.64,652.96
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,918.36,666.36
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,928.6,672.52
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,936.22,677.12
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,970.76,702.03
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,994.67,717.48
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,985.63,712.58
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,973.33,705.94
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,966.4,702.13
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,963.4,700.91
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,938.26,685.93
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,910.1,669.08
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,877.83,649.24
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,842.95,627.51
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,802.18,601.46
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,759.36,573.71
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,712.56,542.5
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,664.41,508.39
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,614.57,472.52
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,562.68,434.05
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,507.78,391.83
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,453.12,348.36
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,395.88,301.48
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,340.24,254.5
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,282.99,205.56
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,226.79,157.0
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,172.4,111.08
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,123.17,72.04
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,77.06,41.65
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,39.05,28.33
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,31.33,21.06
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,23.65,11.51
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,16.68,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,11.44,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,18.87,6.39
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,27.52,17.93
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,29.57,20.44
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,42.62,27.64
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,61.76,44.93
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,74.6,57.93
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,117.16,91.66
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,166.41,130.94
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,253.98,196.42
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,374.6,290.12
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,436.13,339.79
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,501.03,390.92
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,556.07,433.24
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,610.77,473.92
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,661.56,510.21
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,711.41,544.09
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,757.83,573.57
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,802.55,601.36
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,842.37,625.86
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,879.82,648.54
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,913.39,668.98
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,944.13,687.48
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,970.02,702.68
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,992.69,715.84
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,1010.09,726.26
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,1024.04,734.62
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,1033.01,739.96
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,1038.42,743.21
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,1037.3,742.78
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,1032.63,740.28
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,1022.51,735.18
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,1008.97,727.97
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,992.0,718.19
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,971.7,706.31
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,945.82,690.92
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,916.88,673.48
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,883.4,652.88
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,847.32,630.39
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,807.25,605.21
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,765.13,578.27
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,718.28,547.0
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,669.99,512.95
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,618.53,476.18
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,566.83,438.0
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,510.77,395.11
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,455.09,351.0
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,397.88,304.16
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,342.29,257.16
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,284.8,207.9
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,228.36,158.96
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,174.25,113.04
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,125.24,73.93
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,78.45,42.67
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,39.52,28.91
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,31.29,21.16
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,24.82,12.59
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,16.68,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,10.48,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,18.44,6.0
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,28.46,18.79
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,32.48,23.07
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,64.1,34.64
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,94.63,64.35
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,99.0,77.89
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,150.68,114.43
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,225.58,172.06
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,300.51,230.47
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,398.17,308.34
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,456.79,357.13
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,515.14,404.2
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,570.76,447.55
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,626.1,489.15
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,678.25,527.06
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,729.33,562.11
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,774.44,591.6
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,817.09,619.03
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,856.64,643.6
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,893.18,665.84
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,927.21,687.09
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,958.45,706.4
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,984.88,723.05
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,1008.12,737.67
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,1025.61,748.53
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,1039.66,757.3
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,1049.21,763.83
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,1055.2,768.2
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,1054.62,769.06
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,1050.45,767.74
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,1041.71,763.09
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,1029.4,756.22
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,1012.13,746.33
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,991.46,734.23
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,965.52,718.24
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,936.4,700.1
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,902.59,678.84
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,866.04,655.57
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,825.25,629.26
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,782.21,601.07
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,734.65,568.74
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,685.58,533.79
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,633.2,495.29
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,580.05,455.01
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,524.57,411.27
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,468.58,365.76
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,409.29,316.46
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,351.37,266.75
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,292.71,215.52
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,236.87,166.06
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,180.9,117.73
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,127.35,74.2
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,78.57,41.3
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,37.55,27.43
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,29.88,20.13
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,24.8,12.83
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,16.68,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.77,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,11.44,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,19.27,6.32
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,29.47,19.64
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,36.7,26.79
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,61.44,38.8
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,93.36,66.9
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,113.39,88.12
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,152.12,117.94
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,199.87,155.87
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,273.59,212.23
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,372.92,290.73
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,441.3,346.31
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,516.95,406.52
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,572.64,449.95
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,628.06,491.74
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,680.13,529.7
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,731.05,564.88
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,778.45,595.19
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,824.06,623.66
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,865.09,648.95
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,903.68,672.3
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,937.94,692.51
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,969.23,710.6
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,995.97,725.63
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,1019.39,738.49
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,1037.44,749.17
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,1051.93,757.69
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,1060.79,762.14
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,1065.96,764.43
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,1064.99,764.87
