Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,1060.33,763.11
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,1049.61,756.86
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,1035.38,748.51
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,1018.06,738.54
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,997.29,726.37
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,971.28,710.81
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,942.1,693.11
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,908.58,672.42
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,872.28,649.72
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,831.27,623.51
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,788.0,595.48
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,740.18,563.69
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,690.83,529.35
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,638.89,491.87
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,585.97,452.49
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,529.98,409.17
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,473.33,363.94
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,414.12,315.39
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,356.3,266.44
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,297.12,215.62
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,240.86,166.58
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,184.18,118.38
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,129.93,74.88
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,80.4,41.93
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,38.92,28.32
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,30.31,20.32
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,24.76,12.8
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,16.68,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,4.77,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.2,12.25,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.2,12.6,16.0,12.39,0.0
2018,6,22,5,15,222.0,25.5,1.2,13.15,47.5,20.96,7.1
2018,6,22,5,30,352.0,38.0,1.2,13.7,79.0,30.57,20.48
2018,6,22,5,45,442.0,46.5,1.2,14.3,123.0,35.84,25.91
2018,6,22,6,0,532.0,55.0,1.2,14.9,167.0,70.64,38.53
2018,6,22,6,15,591.0,60.5,1.15,15.6,216.0,115.54,66.54
2018,6,22,6,30,650.0,66.0,1.1,16.3,265.0,167.32,106.48
2018,6,22,6,45,690.5,70.5,1.05,17.0,316.5,220.67,151.68
2018,6,22,7,0,731.0,75.0,1.0,17.7,368.0,280.11,202.65
2018,6,22,7,15,760.5,79.0,1.0,18.55,420.0,337.25,251.46
2018,6,22,7,30,790.0,83.0,1.0,19.4,472.0,396.85,300.8
2018,6,22,7,45,812.0,86.5,0.95,20.25,522.5,454.73,346.91
2018,6,22,8,0,834.0,90.0,0.9,21.1,573.0,513.67,391.76
2018,6,22,8,15,851.0,93.0,0.9,21.9,621.0,570.07,433.29
2018,6,22,8,30,868.0,96.0,0.9,22.7,669.0,625.75,472.65
2018,6,22,8,45,881.0,98.0,0.9,23.45,713.0,677.66,507.98
2018,6,22,9,0,894.0,100.0,0.9,24.2,757.0,728.53,541.04
2018,6,22,9,15,902.5,102.5,0.95,24.9,796.0,775.29,569.59
2018,6,22,9,30,911.0,105.0,1.0,25.6,835.0,820.14,596.43
2018,6,22,9,45,917.0,108.0,1.05,26.35,868.5,861.32,620.37
2018,6,22,10,0,923.0,111.0,1.1,27.1,902.0,900.0,642.4
2018,6,22,10,15,929.0,112.0,1.2,27.7,929.5,934.0,662.41
2018,6,22,10,30,935.0,113.0,1.3,28.3,957.0,965.13,680.55
2018,6,22,10,45,939.5,113.5,1.35,28.9,978.0,991.35,694.82
2018,6,22,11,0,944.0,114.0,1.4,29.5,999.0,1014.34,707.1
2018,6,22,11,15,947.0,114.5,1.45,29.9,1013.0,1032.54,717.07
2018,6,22,11,30,950.0,115.0,1.5,30.3,1027.0,1047.25,725.02
2018,6,22,11,45,951.0,115.0,1.55,30.65,1033.0,1055.97,729.62
2018,6,22,12,0,952.0,115.0,1.6,31.0,1039.0,1061.08,732.21
2018,6,22,12,15,949.5,116.0,1.7,31.1,1036.5,1060.11,732.76
2018,6,22,12,30,947.0,117.0,1.8,31.2,1034.0,1055.55,731.24
2018,6,22,12,45,943.5,117.5,1.85,31.3,1024.0,1045.95,726.07
2018,6,22,13,0,940.0,118.0,1.9,31.4,1014.0,1032.83,718.87
2018,6,22,13,15,936.5,117.0,2.0,31.35,997.5,1014.78,709.75
2018,6,22,13,30,933.0,116.0,2.1,31.3,981.0,993.35,698.5
2018,6,22,13,45,928.0,115.0,2.15,31.2,957.5,967.28,683.86
2018,6,22,14,0,923.0,114.0,2.2,31.1,934.0,938.11,667.21
2018,6,22,14,15,916.5,113.0,2.25,30.9,904.5,904.71,647.98
2018,6,22,14,30,910.0,112.0,2.3,30.7,875.0,868.62,626.8
2018,6,22,14,45,900.5,110.5,2.35,30.45,839.0,827.16,601.93
2018,6,22,15,0,891.0,109.0,2.4,30.2,803.0,783.63,575.31
2018,6,22,15,15,879.5,107.0,2.4,30.2,762.0,736.32,544.82
2018,6,22,15,30,868.0,105.0,2.4,30.2,721.0,687.56,511.54
2018,6,22,15,45,853.0,102.5,2.45,29.55,675.5,635.9,476.21
2018,6,22,16,0,838.0,100.0,2.5,28.9,630.0,582.19,438.15
2018,6,22,16,15,819.0,97.0,2.45,28.4,581.5,525.6,396.01
2018,6,22,16,30,800.0,94.0,2.4,27.9,533.0,469.39,352.7
2018,6,22,16,45,775.0,90.0,2.35,27.4,482.0,410.39,305.88
2018,6,22,17,0,750.0,86.0,2.3,26.9,431.0,353.01,258.85
2018,6,22,17,15,716.0,81.5,2.2,26.1,379.5,292.46,208.62
2018,6,22,17,30,682.0,77.0,2.1,25.3,328.0,236.74,161.52
2018,6,22,17,45,634.5,71.5,1.95,24.45,277.0,181.06,115.51
2018,6,22,18,0,587.0,66.0,1.8,23.6,226.0,130.65,76.15
2018,6,22,18,15,517.5,58.5,1.6,22.45,178.5,82.46,44.46
2018,6,22,18,30,448.0,51.0,1.4,21.3,131.0,42.58,30.97
2018,6,22,18,45,343.0,41.5,1.2,20.15,91.5,33.09,22.33
2018,6,22,19,0,238.0,32.0,1.0,19.0,52.0,25.25,13.03
2018,6,22,19,15,131.5,18.5,1.0,18.5,28.5,17.63,0.0
2018,6,22,19,30,25.0,5.0,1.0,18.0,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.0,17.45,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,23,4,45,39.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,23,5,0,78.0,13.0,1.0,14.3,15.0,12.39,0.0
2018,6,23,5,15,202.0,25.5,1.0,14.85,45.5,20.13,6.24
2018,6,23,5,30,326.0,38.0,1.0,15.4,76.0,30.59,20.32
2018,6,23,5,45,420.0,46.0,1.05,15.95,119.0,35.4,25.32
2018,6,23,6,0,514.0,54.0,1.1,16.5,162.0,68.36,37.06
2018,6,23,6,15,575.5,59.5,1.05,17.25,211.0,112.41,64.2
2018,6,23,6,30,637.0,65.0,1.0,18.0,260.0,163.65,103.26
2018,6,23,6,45,681.5,69.0,1.0,18.75,311.5,216.64,147.65
2018,6,23,7,0,726.0,73.0,1.0,19.5,363.0,276.14,198.23
2018,6,23,7,15,757.0,76.0,1.05,20.55,414.5,332.51,246.07
2018,6,23,7,30,788.0,79.0,1.1,21.6,466.0,391.51,294.65
2018,6,23,7,45,811.5,81.5,1.2,22.6,516.5,448.95,340.75
2018,6,23,8,0,835.0,84.0,1.3,23.6,567.0,507.96,386.3
2018,6,23,8,15,852.0,86.0,1.35,24.45,614.5,562.98,427.29
2018,6,23,8,30,869.0,88.0,1.4,25.3,662.0,617.9,466.7
2018,6,23,8,45,882.5,89.5,1.5,26.1,705.5,669.67,502.99
2018,6,23,9,0,896.0,91.0,1.6,26.9,749.0,720.46,536.94
2018,6,23,9,15,905.5,93.0,1.65,27.55,788.0,767.55,566.15
2018,6,23,9,30,915.0,95.0,1.7,28.2,827.0,812.83,593.67
2018,6,23,9,45,923.0,95.5,1.75,28.9,860.5,853.33,617.52
2018,6,23,10,0,931.0,96.0,1.8,29.6,894.0,891.45,639.55
2018,6,23,10,15,936.5,97.0,1.85,30.15,921.0,925.29,659.0
2018,6,23,10,30,942.0,98.0,1.9,30.7,948.0,956.23,676.49
2018,6,23,10,45,945.5,99.0,1.95,31.3,969.0,982.24,690.67
2018,6,23,11,0,949.0,100.0,2.0,31.9,990.0,1004.96,702.8
2018,6,23,11,15,951.0,101.0,2.05,32.2,1003.5,1022.83,712.84
2018,6,23,11,30,953.0,102.0,2.1,32.5,1017.0,1037.19,720.81
2018,6,23,11,45,953.5,102.5,2.15,32.75,1023.0,1046.0,725.66
2018,6,23,12,0,954.0,103.0,2.2,33.0,1029.0,1051.19,728.45
2018,6,23,12,15,953.0,103.5,2.25,33.05,1027.5,1051.27,728.86
2018,6,23,12,30,952.0,104.0,2.3,33.1,1026.0,1047.74,727.21
2018,6,23,12,45,949.0,105.0,2.35,33.15,1017.0,1039.13,722.58
2018,6,23,13,0,946.0,106.0,2.4,33.2,1008.0,1026.98,715.9
2018,6,23,13,15,942.5,105.5,2.4,33.1,991.5,1009.37,705.85
2018,6,23,13,30,939.0,105.0,2.4,33.0,975.0,988.37,693.77
2018,6,23,13,45,934.0,104.5,2.45,32.9,952.0,962.69,679.26
2018,6,23,14,0,929.0,104.0,2.5,32.8,929.0,933.91,662.73
2018,6,23,14,15,922.0,103.0,2.5,32.6,899.5,899.95,642.62
2018,6,23,14,30,915.0,102.0,2.5,32.4,870.0,863.31,620.65
2018,6,23,14,45,906.5,100.0,2.5,32.2,834.0,822.02,595.41
2018,6,23,15,0,898.0,98.0,2.5,32.0,798.0,778.56,568.43
2018,6,23,15,15,887.0,96.5,2.5,32.0,757.5,731.86,538.47
2018,6,23,15,30,876.0,95.0,2.5,32.0,717.0,683.67,506.06
2018,6,23,15,45,862.5,92.5,2.4,31.4,672.5,631.67,469.9
2018,6,23,16,0,849.0,90.0,2.3,30.8,628.0,578.9,432.09
2018,6,23,16,15,831.5,87.5,2.25,30.35,580.0,523.36,390.94
2018,6,23,16,30,814.0,85.0,2.2,29.9,532.0,467.76,348.34
2018,6,23,16,45,790.5,81.5,2.15,29.4,481.5,409.17,302.18
2018,6,23,17,0,767.0,78.0,2.1,28.9,431.0,352.0,255.61
2018,6,23,17,15,735.5,74.0,2.0,28.05,380.0,293.63,207.33
2018,6,23,17,30,704.0,70.0,1.9,27.2,329.0,238.15,160.63
2018,6,23,17,45,659.5,65.0,1.8,26.3,278.5,180.28,113.03
2018,6,23,18,0,615.0,60.0,1.7,25.4,228.0,129.26,73.26
2018,6,23,18,15,547.5,54.0,1.65,24.2,180.5,80.88,41.71
2018,6,23,18,30,480.0,48.0,1.6,23.0,133.0,40.5,28.97
2018,6,23,18,45,376.5,39.0,1.5,21.85,93.0,30.7,20.16
2018,6,23,19,0,273.0,30.0,1.4,20.7,53.0,24.68,12.57
2018,6,23,19,15,153.0,17.5,1.45,20.1,29.0,16.68,0.0
2018,6,23,19,30,33.0,5.0,1.5,19.5,5.0,4.77,0.0
2018,6,23,19,45,16.5,2.5,1.55,18.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,1.85,14.4,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,1.9,14.6,13.0,10.48,0.0
2018,6,24,5,15,162.5,25.0,1.95,15.0,41.0,19.71,5.66
2018,6,24,5,30,258.0,39.0,2.0,15.4,69.0,30.28,19.99
2018,6,24,5,45,333.0,51.5,2.05,15.8,109.0,39.22,28.63
2018,6,24,6,0,408.0,64.0,2.1,16.2,149.0,70.74,42.31
2018,6,24,6,15,464.0,73.5,2.15,16.65,195.0,112.73,69.5
2018,6,24,6,30,520.0,83.0,2.2,17.1,241.0,160.17,106.06
2018,6,24,6,45,562.0,90.5,2.2,17.55,290.0,209.08,147.23
2018,6,24,7,0,604.0,98.0,2.2,18.0,339.0,262.6,193.2
2018,6,24,7,15,637.0,104.5,2.2,18.5,389.0,316.47,239.55
2018,6,24,7,30,670.0,111.0,2.2,19.0,439.0,373.38,287.42
2018,6,24,7,45,696.0,115.0,2.25,19.55,487.5,427.5,332.02
2018,6,24,8,0,722.0,119.0,2.3,20.1,536.0,483.28,376.56
2018,6,24,8,15,743.0,123.0,2.3,20.5,583.5,537.65,418.76
2018,6,24,8,30,764.0,127.0,2.3,20.9,631.0,592.93,460.28
2018,6,24,8,45,780.5,130.0,2.3,21.3,674.5,643.92,497.47
2018,6,24,9,0,797.0,133.0,2.3,21.7,718.0,694.46,533.29
2018,6,24,9,15,812.0,134.0,2.3,22.1,757.5,741.19,565.17
2018,6,24,9,30,827.0,135.0,2.3,22.5,797.0,786.78,594.47
2018,6,24,9,45,841.5,135.0,2.3,22.9,832.5,829.56,621.39
2018,6,24,10,0,856.0,135.0,2.3,23.3,868.0,865.84,643.58
2018,6,24,10,15,863.0,136.5,2.35,23.6,895.5,899.3,664.38
2018,6,24,10,30,870.0,138.0,2.4,23.9,923.0,930.16,683.36
2018,6,24,10,45,874.5,139.0,2.4,24.15,943.5,955.46,698.31
2018,6,24,11,0,879.0,140.0,2.4,24.4,964.0,977.74,711.29
2018,6,24,11,15,882.5,140.5,2.4,24.5,977.5,995.46,721.78
2018,6,24,11,30,886.0,141.0,2.4,24.6,991.0,1009.96,730.28
2018,6,24,11,45,888.0,140.5,2.45,24.7,997.5,1018.73,735.74
2018,6,24,12,0,890.0,140.0,2.5,24.8,1004.0,1024.16,739.23
2018,6,24,12,15,892.5,138.0,2.5,24.85,1003.5,1025.29,739.73
2018,6,24,12,30,895.0,136.0,2.5,24.9,1003.0,1023.04,738.23
2018,6,24,12,45,897.5,133.5,2.5,24.9,996.0,1016.88,734.51
2018,6,24,13,0,900.0,131.0,2.5,24.9,989.0,1007.26,728.72
2018,6,24,13,15,896.5,130.0,2.5,24.8,973.0,989.91,718.35
2018,6,24,13,30,893.0,129.0,2.5,24.7,957.0,969.33,705.99
2018,6,24,13,45,887.0,128.0,2.5,24.65,933.5,943.31,689.98
2018,6,24,14,0,881.0,127.0,2.5,24.6,910.0,914.39,672.06
2018,6,24,14,15,873.0,125.5,2.55,24.4,880.0,880.5,651.56
2018,6,24,14,30,865.0,124.0,2.6,24.2,850.0,844.14,629.19
2018,6,24,14,45,855.5,122.5,2.6,23.95,815.0,804.32,603.96
2018,6,24,15,0,846.0,121.0,2.6,23.7,780.0,762.54,577.09
2018,6,24,15,15,833.5,118.5,2.6,23.7,739.5,718.26,547.53
2018,6,24,15,30,821.0,116.0,2.6,23.7,699.0,669.82,512.82
2018,6,24,15,45,804.5,113.0,2.6,23.1,654.0,617.43,475.49
2018,6,24,16,0,788.0,110.0,2.6,22.5,609.0,564.69,436.69
2018,6,24,16,15,766.5,106.5,2.6,22.05,561.0,508.78,393.98
2018,6,24,16,30,745.0,103.0,2.6,21.6,513.0,453.61,350.41
2018,6,24,16,45,718.5,99.0,2.6,21.2,463.5,395.45,303.11
2018,6,24,17,0,692.0,95.0,2.6,20.8,414.0,340.33,256.79
2018,6,24,17,15,656.5,89.5,2.55,20.25,363.5,283.19,208.12
2018,6,24,17,30,621.0,84.0,2.5,19.7,313.0,229.48,161.73
2018,6,24,17,45,573.0,77.5,2.45,19.15,264.0,176.21,116.78
2018,6,24,18,0,525.0,71.0,2.4,18.6,215.0,128.33,78.55
2018,6,24,18,15,458.5,62.5,2.35,18.05,169.5,82.97,47.61
2018,6,24,18,30,392.0,54.0,2.3,17.5,124.0,45.6,34.12
2018,6,24,18,45,300.0,42.0,2.2,16.95,86.0,32.37,22.06
2018,6,24,19,0,208.0,30.0,2.1,16.4,48.0,23.55,12.08
2018,6,24,19,15,116.0,17.0,2.05,16.15,26.0,16.2,0.0
2018,6,24,19,30,24.0,4.0,2.0,15.9,4.0,3.81,0.0
2018,6,24,19,45,12.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,1.95,13.8,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,2.0,13.9,12.0,10.48,0.0
2018,6,25,5,15,140.0,26.0,2.1,14.15,39.5,20.54,5.8
2018,6,25,5,30,228.0,41.0,2.2,14.4,67.0,31.9,21.42
2018,6,25,5,45,288.0,54.0,2.25,14.65,103.5,41.16,30.45
2018,6,25,6,0,348.0,67.0,2.3,14.9,140.0,69.96,43.72
2018,6,25,6,15,394.5,80.0,2.3,15.2,183.5,109.37,70.09
2018,6,25,6,30,441.0,93.0,2.3,15.5,227.0,154.28,105.24
2018,6,25,6,45,482.5,102.0,2.25,15.8,273.0,199.91,143.61
2018,6,25,7,0,524.0,111.0,2.2,16.1,319.0,250.05,186.68
2018,6,25,7,15,503.0,130.5,2.15,16.6,352.5,292.96,225.05
2018,6,25,7,30,482.0,150.0,2.1,17.1,386.0,333.16,259.85
2018,6,25,7,45,561.5,146.0,2.05,17.65,449.0,395.92,310.25
2018,6,25,8,0,641.0,142.0,2.0,18.2,512.0,464.11,363.81
2018,6,25,8,15,702.0,134.0,2.0,18.7,570.0,525.1,411.01
2018,6,25,8,30,763.0,126.0,2.0,19.2,628.0,590.84,460.52
2018,6,25,8,45,781.5,127.5,2.0,19.7,672.0,641.63,497.4
2018,6,25,9,0,800.0,129.0,2.0,20.2,716.0,692.14,533.08
2018,6,25,9,15,815.0,130.5,2.0,20.6,755.5,739.5,565.27
2018,6,25,9,30,830.0,132.0,2.0,21.0,795.0,785.72,594.96
2018,6,25,9,45,843.0,131.5,2.05,21.45,829.5,822.78,618.25
2018,6,25,10,0,856.0,131.0,2.1,21.9,864.0,861.66,642.6
2018,6,25,10,15,864.0,132.0,2.15,22.2,892.0,895.55,663.73
2018,6,25,10,30,872.0,133.0,2.2,22.5,920.0,926.91,683.1
2018,6,25,10,45,877.5,134.0,2.25,22.8,941.0,953.22,699.09
2018,6,25,11,0,883.0,135.0,2.3,23.1,962.0,976.57,713.16
2018,6,25,11,15,886.5,135.5,2.35,23.15,976.0,994.41,724.41
2018,6,25,11,30,890.0,136.0,2.4,23.2,990.0,1009.01,733.68
2018,6,25,11,45,892.0,136.0,2.5,23.25,996.5,1018.35,740.2
2018,6,25,12,0,894.0,136.0,2.6,23.3,1003.0,1024.33,744.7
2018,6,25,12,15,898.5,132.5,2.65,23.25,1003.0,1026.03,746.36
2018,6,25,12,30,903.0,129.0,2.7,23.2,1003.0,1024.31,745.96
2018,6,25,12,45,907.5,124.5,2.75,23.1,996.5,1018.12,742.94
2018,6,25,13,0,912.0,120.0,2.8,23.0,990.0,1008.39,737.74
2018,6,25,13,15,909.5,118.5,2.8,22.9,974.0,991.36,727.42
2018,6,25,13,30,907.0,117.0,2.8,22.8,958.0,971.01,715.02
2018,6,25,13,45,903.0,116.0,2.85,22.65,936.0,946.54,700.48
2018,6,25,14,0,899.0,115.0,2.9,22.5,914.0,919.02,683.85
2018,6,25,14,15,893.5,113.0,2.9,22.35,885.0,886.3,663.25
2018,6,25,14,30,888.0,111.0,2.9,22.2,856.0,850.9,640.71
2018,6,25,14,45,880.5,108.0,2.9,22.0,821.0,810.42,614.58
2018,6,25,15,0,873.0,105.0,2.9,21.8,786.0,767.76,586.67
2018,6,25,15,15,861.5,103.5,2.9,21.8,746.0,721.77,555.59
2018,6,25,15,30,850.0,102.0,2.9,21.8,706.0,674.37,521.81
2018,6,25,15,45,838.0,98.5,2.85,21.25,662.5,623.54,484.86
2018,6,25,16,0,826.0,95.0,2.8,20.7,619.0,572.22,446.39
2018,6,25,16,15,811.0,91.5,2.75,20.3,572.5,517.88,404.13
2018,6,25,16,30,796.0,88.0,2.7,19.9,526.0,463.52,360.45
2018,6,25,16,45,774.0,84.0,2.65,19.55,476.5,406.01,312.87
2018,6,25,17,0,752.0,80.0,2.6,19.2,427.0,349.77,264.88
2018,6,25,17,15,721.5,75.5,2.6,18.7,376.5,292.03,214.89
2018,6,25,17,30,691.0,71.0,2.6,18.2,326.0,237.07,166.56
2018,6,25,17,45,647.5,65.5,2.55,17.75,276.0,179.59,117.2
2018,6,25,18,0,604.0,60.0,2.5,17.3,226.0,128.87,75.95
2018,6,25,18,15,539.5,54.0,2.45,16.8,179.5,81.23,43.43
2018,6,25,18,30,475.0,48.0,2.4,16.3,133.0,41.23,30.49
2018,6,25,18,45,374.5,39.0,2.35,15.75,93.5,30.65,20.71
2018,6,25,19,0,274.0,30.0,2.3,15.2,54.0,24.63,13.02
2018,6,25,19,15,154.5,17.5,2.25,14.9,29.5,16.68,0.0
2018,6,25,19,30,35.0,5.0,2.2,14.6,5.0,4.77,0.0
2018,6,25,19,45,17.5,2.5,2.15,14.3,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,44.0,6.5,1.85,12.2,7.5,0.0,0.0
2018,6,26,5,0,88.0,13.0,1.9,12.5,15.0,12.39,0.0
2018,6,26,5,15,220.0,25.5,1.95,13.0,46.5,21.18,5.76
2018,6,26,5,30,352.0,38.0,2.0,13.5,78.0,30.81,20.54
2018,6,26,5,45,447.0,45.0,2.0,14.0,121.5,34.68,24.85
2018,6,26,6,0,542.0,52.0,2.0,14.5,165.0,66.36,35.48
2018,6,26,6,15,603.0,58.0,2.0,15.05,215.0,112.31,63.74
2018,6,26,6,30,664.0,64.0,2.0,15.6,265.0,165.39,104.7
2018,6,26,6,45,706.5,68.0,1.95,16.15,317.0,221.46,152.53
2018,6,26,7,0,749.0,72.0,1.9,16.7,369.0,279.73,203.4
2018,6,26,7,15,778.5,75.0,1.9,17.3,421.0,336.89,253.48
2018,6,26,7,30,808.0,78.0,1.9,17.9,473.0,396.48,304.32
2018,6,26,7,45,830.5,81.0,1.9,18.5,524.0,455.08,352.85
2018,6,26,8,0,853.0,84.0,1.9,19.1,575.0,515.13,400.71
2018,6,26,8,15,869.5,86.0,1.9,19.6,623.0,570.86,443.82
2018,6,26,8,30,886.0,88.0,1.9,20.1,671.0,626.42,485.27
2018,6,26,8,45,899.0,90.0,1.95,20.65,715.5,679.25,523.54
2018,6,26,9,0,912.0,92.0,2.0,21.2,760.0,731.04,559.37
2018,6,26,9,15,919.5,95.0,2.0,21.65,799.0,778.45,589.7
2018,6,26,9,30,927.0,98.0,2.0,22.1,838.0,823.85,618.15
2018,6,26,9,45,931.0,101.0,2.05,22.55,871.0,864.16,643.19
2018,6,26,10,0,935.0,104.0,2.1,23.0,904.0,901.8,666.22
2018,6,26,10,15,939.5,105.5,2.2,23.25,931.0,935.53,687.51
2018,6,26,10,30,944.0,107.0,2.3,23.5,958.0,966.29,706.81
2018,6,26,10,45,948.0,107.5,2.35,23.75,978.5,992.46,722.61
2018,6,26,11,0,952.0,108.0,2.4,24.0,999.0,1015.35,736.32
2018,6,26,11,15,955.0,108.0,2.45,24.0,1013.0,1033.39,747.7
2018,6,26,11,30,958.0,108.0,2.5,24.0,1027.0,1047.93,756.98
2018,6,26,11,45,959.0,108.5,2.55,24.0,1033.5,1057.43,763.16
2018,6,26,12,0,960.0,109.0,2.6,24.0,1040.0,1063.29,767.2
2018,6,26,12,15,961.5,107.5,2.65,23.95,1039.0,1064.02,768.26
2018,6,26,12,30,963.0,106.0,2.7,23.9,1038.0,1061.09,767.14
2018,6,26,12,45,963.0,105.0,2.75,23.85,1030.0,1053.51,763.19
2018,6,26,13,0,963.0,104.0,2.8,23.8,1022.0,1042.27,757.0
2018,6,26,13,15,960.5,103.0,2.85,23.7,1006.0,1025.0,747.16
2018,6,26,13,30,958.0,102.0,2.9,23.6,990.0,1004.23,735.1
2018,6,26,13,45,954.0,100.5,2.9,23.45,967.0,978.17,719.3
2018,6,26,14,0,950.0,99.0,2.9,23.3,944.0,948.88,701.35
2018,6,26,14,15,944.5,98.0,2.9,23.1,914.5,915.71,680.87
2018,6,26,14,30,939.0,97.0,2.9,22.9,885.0,879.7,658.34
2018,6,26,14,45,931.5,95.0,2.9,22.7,849.5,838.44,632.01
2018,6,26,15,0,924.0,93.0,2.9,22.5,814.0,794.86,603.79
2018,6,26,15,15,914.0,91.0,2.9,22.5,773.0,747.38,572.03
2018,6,26,15,30,904.0,89.0,2.9,22.5,732.0,698.25,537.99
2018,6,26,15,45,891.0,86.5,2.9,21.95,686.5,645.32,499.96
2018,6,26,16,0,878.0,84.0,2.9,21.4,641.0,591.51,459.99
2018,6,26,16,15,862.0,81.0,2.85,20.95,592.5,535.02,416.29
2018,6,26,16,30,846.0,78.0,2.8,20.5,544.0,478.49,371.06
2018,6,26,16,45,824.0,75.0,2.8,20.1,493.0,418.62,321.76
2018,6,26,17,0,802.0,72.0,2.8,19.7,442.0,360.63,272.33
2018,6,26,17,15,771.5,68.0,2.75,19.2,390.0,300.57,220.21
2018,6,26,17,30,741.0,64.0,2.7,18.7,338.0,243.24,169.64
2018,6,26,17,45,698.5,60.0,2.65,18.15,287.0,186.64,120.76
2018,6,26,18,0,656.0,56.0,2.6,17.6,236.0,134.7,78.42
2018,6,26,18,15,592.0,50.0,2.5,17.05,187.5,81.75,41.84
2018,6,26,18,30,528.0,44.0,2.4,16.5,139.0,38.6,22.87
2018,6,26,18,45,426.0,36.5,2.3,15.95,98.0,28.36,18.74
2018,6,26,19,0,324.0,29.0,2.2,15.4,57.0,23.65,12.31
2018,6,26,19,15,185.0,17.5,2.15,15.05,31.5,16.68,0.0
2018,6,26,19,30,46.0,6.0,2.1,14.7,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,2.05,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,21.5,5.5,2.1,12.75,6.0,0.0,0.0
2018,6,27,5,0,43.0,11.0,2.1,12.8,12.0,10.48,0.0
2018,6,27,5,15,180.0,24.5,2.15,13.1,43.0,19.36,4.31
2018,6,27,5,30,317.0,38.0,2.2,13.4,74.0,30.84,20.54
2018,6,27,5,45,420.5,46.5,2.2,13.7,118.5,36.09,26.11
2018,6,27,6,0,524.0,55.0,2.2,14.0,163.0,67.72,37.41
2018,6,27,6,15,531.5,66.0,2.2,14.45,201.5,111.53,66.34
2018,6,27,6,30,539.0,77.0,2.2,14.9,240.0,156.26,102.82
2018,6,27,6,45,639.5,75.0,2.15,15.35,303.0,210.38,146.47
2018,6,27,7,0,740.0,73.0,2.1,15.8,366.0,277.51,202.7
2018,6,27,7,15,770.0,76.5,2.1,16.35,418.0,334.81,253.12
2018,6,27,7,30,800.0,80.0,2.1,16.9,470.0,394.63,304.46
2018,6,27,7,45,823.5,82.5,2.1,17.4,521.0,452.78,353.09
2018,6,27,8,0,847.0,85.0,2.1,17.9,572.0,512.47,401.22
2018,6,27,8,15,864.0,87.0,2.1,18.4,620.0,568.2,444.72
2018,6,27,8,30,881.0,89.0,2.1,18.9,668.0,623.83,486.61
2018,6,27,8,45,894.0,90.5,2.15,19.35,712.0,675.97,524.96
2018,6,27,9,0,907.0,92.0,2.2,19.8,756.0,727.07,560.95
2018,6,27,9,15,907.0,99.5,2.25,20.15,793.5,773.25,591.39
2018,6,27,9,30,907.0,107.0,2.3,20.5,831.0,816.83,619.64
2018,6,27,9,45,902.0,115.5,2.35,20.85,861.0,854.56,643.57
2018,6,27,10,0,897.0,124.0,2.4,21.2,891.0,889.02,665.12
2018,6,27,10,15,903.0,125.0,2.45,21.4,918.0,922.49,686.27
2018,6,27,10,30,909.0,126.0,2.5,21.6,945.0,953.17,705.47
2018,6,27,10,45,915.0,126.0,2.55,21.8,966.5,979.94,722.04
2018,6,27,11,0,921.0,126.0,2.6,22.0,988.0,1003.63,736.62
2018,6,27,11,15,924.5,126.5,2.65,22.0,1002.5,1022.2,748.48
2018,6,27,11,30,928.0,127.0,2.7,22.0,1017.0,1037.37,758.27
2018,6,27,11,45,930.5,126.5,2.8,22.0,1024.0,1047.15,765.18
2018,6,27,12,0,933.0,126.0,2.9,22.0,1031.0,1053.42,769.97
2018,6,27,12,15,932.5,126.0,2.95,21.9,1029.5,1053.68,770.83
2018,6,27,12,30,932.0,126.0,3.0,21.8,1028.0,1050.41,769.56
2018,6,27,12,45,930.5,125.5,3.05,21.65,1019.5,1042.14,765.31
2018,6,27,13,0,929.0,125.0,3.1,21.5,1011.0,1030.36,758.88
2018,6,27,13,15,927.5,123.0,3.1,21.35,995.5,1013.64,748.86
2018,6,27,13,30,926.0,121.0,3.1,21.2,980.0,993.49,736.66
2018,6,27,13,45,922.5,119.0,3.15,21.0,957.0,968.17,721.57
2018,6,27,14,0,919.0,117.0,3.2,20.8,934.0,939.68,704.31
2018,6,27,14,15,913.0,114.5,3.2,20.6,904.0,905.53,682.74
2018,6,27,14,30,907.0,112.0,3.2,20.4,874.0,868.65,659.16
2018,6,27,14,45,900.0,109.0,3.2,20.15,838.5,827.94,632.82
2018,6,27,15,0,893.0,106.0,3.2,19.9,803.0,784.96,604.58
2018,6,27,15,15,882.0,104.0,3.2,19.9,762.5,738.04,572.61
2018,6,27,15,30,871.0,102.0,3.2,19.9,722.0,689.61,537.97
2018,6,27,15,45,858.5,98.5,3.25,19.25,677.0,637.5,500.34
2018,6,27,16,0,846.0,95.0,3.3,18.6,632.0,584.93,461.02
2018,6,27,16,15,831.0,91.0,3.3,18.15,584.5,529.08,417.33
2018,6,27,16,30,816.0,87.0,3.3,17.7,537.0,473.18,372.08
2018,6,27,16,45,793.5,83.5,3.3,17.25,486.5,414.84,323.4
2018,6,27,17,0,771.0,80.0,3.3,16.8,436.0,357.8,274.22
2018,6,27,17,15,739.0,75.5,3.25,16.4,384.0,298.47,222.13
2018,6,27,17,30,707.0,71.0,3.2,16.0,332.0,242.08,171.9
2018,6,27,17,45,662.0,66.0,3.2,15.55,281.0,183.78,121.29
2018,6,27,18,0,617.0,61.0,3.2,15.1,230.0,132.38,79.02
2018,6,27,18,15,549.0,55.0,3.1,14.7,182.5,83.61,45.28
2018,6,27,18,30,481.0,49.0,3.0,14.3,135.0,42.92,26.84
2018,6,27,18,45,377.0,40.0,2.95,13.9,95.0,31.57,21.69
2018,6,27,19,0,273.0,31.0,2.9,13.5,55.0,25.61,13.95
2018,6,27,19,15,153.0,18.5,2.85,13.35,30.5,17.63,0.0
2018,6,27,19,30,33.0,6.0,2.8,13.2,6.0,5.72,0.0
2018,6,27,19,45,16.5,3.0,2.75,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,2.65,13.8,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,2.7,13.9,13.0,11.44,0.0
2018,6,28,5,15,146.0,26.0,2.75,14.2,40.5,20.6,4.32
2018,6,28,5,30,248.0,40.0,2.8,14.5,68.0,31.18,20.66
2018,6,28,5,45,343.5,50.0,2.85,14.75,109.0,38.15,27.76
2018,6,28,6,0,439.0,60.0,2.9,15.0,150.0,68.03,40.02
2018,6,28,6,15,504.0,67.0,2.9,15.4,197.5,109.08,65.29
2018,6,28,6,30,569.0,74.0,2.9,15.8,245.0,157.86,102.57
2018,6,28,6,45,616.5,78.5,2.9,16.2,295.0,207.95,145.04
2018,6,28,7,0,664.0,83.0,2.9,16.6,345.0,263.18,193.17
2018,6,28,7,15,698.5,86.5,2.9,17.0,396.0,317.98,241.39
2018,6,28,7,30,733.0,90.0,2.9,17.4,447.0,377.38,292.43
2018,6,28,7,45,761.0,92.5,2.9,17.75,497.5,433.96,340.17
2018,6,28,8,0,789.0,95.0,2.9,18.1,548.0,492.32,387.88
2018,6,28,8,15,809.0,97.0,2.9,18.4,595.5,547.24,431.62
2018,6,28,8,30,829.0,99.0,2.9,18.7,643.0,602.48,474.26
2018,6,28,8,45,845.5,100.5,2.9,19.0,687.5,653.8,512.78
2018,6,28,9,0,862.0,102.0,2.9,19.3,732.0,705.23,550.3
2018,6,28,9,15,873.0,104.0,2.85,19.55,771.5,752.22,581.72
2018,6,28,9,30,884.0,106.0,2.8,19.8,811.0,797.6,611.47
2018,6,28,9,45,893.5,106.5,2.8,20.05,844.5,838.43,637.91
2018,6,28,10,0,903.0,107.0,2.8,20.3,878.0,877.09,662.58
2018,6,28,10,15,909.0,108.0,2.8,20.5,905.5,910.77,683.76
2018,6,28,10,30,915.0,109.0,2.8,20.7,933.0,941.67,702.96
2018,6,28,10,45,919.5,110.0,2.85,20.9,954.0,968.23,719.59
2018,6,28,11,0,924.0,111.0,2.9,21.1,975.0,991.63,734.15
2018,6,28,11,15,926.5,111.0,2.9,21.15,988.5,1008.85,744.67
2018,6,28,11,30,929.0,111.0,2.9,21.2,1002.0,1022.65,753.06
2018,6,28,11,45,929.0,111.5,2.9,21.25,1007.5,1031.02,758.0
2018,6,28,12,0,929.0,112.0,2.9,21.3,1013.0,1035.85,760.79
2018,6,28,12,15,930.0,111.5,2.95,21.3,1012.5,1037.15,762.03
2018,6,28,12,30,931.0,111.0,3.0,21.3,1012.0,1034.92,761.1
2018,6,28,12,45,931.0,109.5,3.0,21.25,1004.0,1027.16,756.39
2018,6,28,13,0,931.0,108.0,3.0,21.2,996.0,1015.86,749.5
2018,6,28,13,15,928.5,106.5,3.0,21.15,980.0,998.65,738.83
2018,6,28,13,30,926.0,105.0,3.0,21.1,964.0,978.05,726.01
2018,6,28,13,45,921.5,104.5,3.05,21.0,941.5,953.31,710.99
2018,6,28,14,0,917.0,104.0,3.1,20.9,919.0,925.48,693.84
2018,6,28,14,15,910.5,103.0,3.1,20.75,890.0,892.46,672.86
2018,6,28,14,30,904.0,102.0,3.1,20.6,861.0,856.77,649.93
2018,6,28,14,45,895.5,100.5,3.1,20.45,826.0,816.49,623.61
2018,6,28,15,0,887.0,99.0,3.1,20.3,791.0,774.06,595.51
2018,6,28,15,15,876.5,97.0,3.1,20.3,751.0,727.78,563.98
2018,6,28,15,30,866.0,95.0,3.1,20.3,711.0,679.96,530.03
2018,6,28,15,45,852.0,92.5,3.05,19.8,666.5,628.16,491.96
2018,6,28,16,0,838.0,90.0,3.0,19.3,622.0,575.65,452.21
2018,6,28,16,15,819.5,87.5,3.0,18.95,574.5,520.19,408.82
2018,6,28,16,30,801.0,85.0,3.0,18.6,527.0,464.73,363.99
2018,6,28,16,45,776.0,82.0,2.95,18.25,476.5,406.66,315.63
2018,6,28,17,0,751.0,79.0,2.9,17.9,426.0,350.16,267.11
2018,6,28,17,15,717.0,75.5,2.9,17.4,375.0,292.3,216.76
2018,6,28,17,30,683.0,72.0,2.9,16.9,324.0,235.63,166.84
2018,6,28,17,45,636.0,67.0,2.9,16.35,274.0,180.26,119.08
2018,6,28,18,0,589.0,62.0,2.9,15.8,224.0,130.08,78.09
2018,6,28,18,15,518.5,56.5,2.85,15.35,177.5,83.18,45.81
2018,6,28,18,30,448.0,51.0,2.8,14.9,131.0,44.68,28.31
2018,6,28,18,45,341.0,41.5,2.7,14.4,91.5,32.96,22.84
2018,6,28,19,0,234.0,32.0,2.6,13.9,52.0,25.2,13.63
2018,6,28,19,15,129.5,18.5,2.6,13.75,28.5,17.63,0.0
2018,6,28,19,30,25.0,5.0,2.6,13.6,5.0,4.77,0.0
2018,6,28,19,45,12.5,2.5,2.55,13.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,40.5,5.5,1.45,12.8,6.5,0.0,0.0
2018,6,29,5,0,81.0,11.0,1.5,13.0,13.0,10.48,0.0
2018,6,29,5,15,206.0,23.5,1.5,13.4,42.5,19.35,3.14
2018,6,29,5,30,331.0,36.0,1.5,13.8,72.0,29.03,18.89
2018,6,29,5,45,423.0,43.5,1.5,14.2,114.0,33.45,23.73
2018,6,29,6,0,515.0,51.0,1.5,14.6,156.0,62.66,33.73
2018,6,29,6,15,574.5,56.5,1.45,15.2,204.0,106.28,60.0
2018,6,29,6,30,634.0,62.0,1.4,15.8,252.0,156.84,98.62
2018,6,29,6,45,676.5,66.5,1.35,16.35,303.0,211.5,144.9
2018,6,29,7,0,719.0,71.0,1.3,16.9,354.0,268.46,194.25
2018,6,29,7,15,749.0,74.5,1.3,17.55,405.0,324.54,242.97
2018,6,29,7,30,779.0,78.0,1.3,18.2,456.0,383.17,292.51
2018,6,29,7,45,802.0,80.0,1.3,18.9,505.5,439.46,338.69
2018,6,29,8,0,825.0,82.0,1.3,19.6,555.0,497.34,384.33
2018,6,29,8,15,842.0,84.5,1.35,20.3,602.5,552.45,426.48
2018,6,29,8,30,859.0,87.0,1.4,21.0,650.0,607.52,467.1
2018,6,29,8,45,872.5,89.0,1.5,21.65,694.0,659.51,504.61
2018,6,29,9,0,886.0,91.0,1.6,22.3,738.0,710.56,540.0
2018,6,29,9,15,893.5,94.0,1.65,22.9,776.5,757.0,569.54
2018,6,29,9,30,901.0,97.0,1.7,23.5,815.0,801.5,597.31
2018,6,29,9,45,905.5,100.0,1.8,24.05,847.5,841.42,622.24
2018,6,29,10,0,910.0,103.0,1.9,24.6,880.0,878.78,645.26
2018,6,29,10,15,915.5,104.5,2.0,25.0,907.5,912.79,666.29
2018,6,29,10,30,921.0,106.0,2.1,25.4,935.0,943.96,685.4
2018,6,29,10,45,924.5,107.0,2.15,25.8,955.5,969.79,700.48
2018,6,29,11,0,928.0,108.0,2.2,26.2,976.0,992.4,713.53
2018,6,29,11,15,930.5,108.0,2.25,26.5,989.0,1009.74,723.54
2018,6,29,11,30,933.0,108.0,2.3,26.8,1002.0,1023.64,731.49
2018,6,29,11,45,934.0,108.5,2.35,27.05,1008.5,1033.08,736.87
2018,6,29,12,0,935.0,109.0,2.4,27.3,1015.0,1038.98,740.16
2018,6,29,12,15,934.0,109.5,2.5,27.4,1014.0,1039.35,741.08
2018,6,29,12,30,933.0,110.0,2.6,27.5,1013.0,1036.16,739.89
2018,6,29,12,45,929.5,111.0,2.65,27.65,1004.0,1027.48,734.67
2018,6,29,13,0,926.0,112.0,2.7,27.8,995.0,1015.33,727.39
2018,6,29,13,15,923.5,111.0,2.7,27.75,979.5,998.73,717.47
2018,6,29,13,30,921.0,110.0,2.7,27.7,964.0,978.76,705.48
2018,6,29,13,45,916.5,109.0,2.75,27.65,941.5,953.67,690.64
2018,6,29,14,0,912.0,108.0,2.8,27.6,919.0,925.5,673.75
2018,6,29,14,15,906.5,106.0,2.8,27.45,890.0,892.52,653.5
2018,6,29,14,30,901.0,104.0,2.8,27.3,861.0,856.81,631.31
2018,6,29,14,45,893.5,101.5,2.85,27.15,826.0,816.45,606.09
2018,6,29,15,0,886.0,99.0,2.9,27.0,791.0,773.88,579.04
2018,6,29,15,15,875.0,97.5,2.9,27.0,751.0,727.78,548.58
2018,6,29,15,30,864.0,96.0,2.9,27.0,711.0,680.19,515.77
2018,6,29,15,45,851.5,92.5,2.85,26.45,666.5,628.44,478.98
2018,6,29,16,0,839.0,89.0,2.8,25.9,622.0,575.83,440.42
2018,6,29,16,15,823.0,86.0,2.75,25.45,575.0,521.13,398.84
2018,6,29,16,30,807.0,83.0,2.7,25.0,528.0,466.18,355.66
2018,6,29,16,45,785.0,79.5,2.6,24.55,478.5,408.54,308.94
2018,6,29,17,0,763.0,76.0,2.5,24.1,429.0,352.14,261.75
2018,6,29,17,15,732.0,72.5,2.4,23.45,378.5,294.51,212.8
2018,6,29,17,30,701.0,69.0,2.3,22.8,328.0,239.69,165.46
2018,6,29,17,45,657.0,63.5,2.2,22.1,277.5,181.48,116.42
2018,6,29,18,0,613.0,58.0,2.1,21.4,227.0,130.0,75.17
2018,6,29,18,15,548.0,52.0,1.95,20.5,180.0,81.59,42.38
2018,6,29,18,30,483.0,46.0,1.8,19.6,133.0,40.87,24.12
2018,6,29,18,45,381.5,38.0,1.65,18.75,93.5,29.68,19.62
2018,6,29,19,0,280.0,30.0,1.5,17.9,54.0,24.6,12.9
2018,6,29,19,15,158.0,17.5,1.5,17.45,29.5,16.68,0.0
2018,6,29,19,30,36.0,5.0,1.5,17.0,5.0,4.77,0.0
2018,6,29,19,45,18.0,2.5,1.55,16.55,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.15,13.6,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.2,13.9,14.0,11.44,0.0
2018,6,30,5,15,239.5,22.0,1.25,14.5,43.5,17.94,1.8
2018,6,30,5,30,375.0,32.0,1.3,15.1,73.0,25.3,15.59
2018,6,30,5,45,464.5,39.5,1.3,15.7,116.0,29.97,20.53
2018,6,30,6,0,554.0,47.0,1.3,16.3,159.0,60.23,30.66
2018,6,30,6,15,611.5,51.5,1.25,17.1,207.5,107.28,58.88
2018,6,30,6,30,669.0,56.0,1.2,17.9,256.0,158.43,97.53
2018,6,30,6,45,708.5,60.0,1.15,18.65,307.0,211.71,142.4
2018,6,30,7,0,748.0,64.0,1.1,19.4,358.0,269.16,191.79
2018,6,30,7,15,776.0,67.5,1.1,20.3,409.5,326.17,240.69
2018,6,30,7,30,804.0,71.0,1.1,21.2,461.0,385.49,290.0
2018,6,30,7,45,825.0,73.5,1.05,22.1,510.5,443.59,336.46
2018,6,30,8,0,846.0,76.0,1.0,23.0,560.0,501.37,380.67
2018,6,30,8,15,861.5,78.5,1.05,23.75,607.5,556.73,422.12
2018,6,30,8,30,877.0,81.0,1.1,24.5,655.0,611.87,461.86
2018,6,30,8,45,889.5,82.5,1.15,25.3,698.5,663.57,497.73
2018,6,30,9,0,902.0,84.0,1.2,26.1,742.0,714.21,531.04
2018,6,30,9,15,911.0,86.0,1.3,26.65,781.0,761.47,560.97
2018,6,30,9,30,920.0,88.0,1.4,27.2,820.0,806.87,589.27
2018,6,30,9,45,927.0,89.5,1.45,27.8,854.0,848.06,613.79
2018,6,30,10,0,934.0,91.0,1.5,28.4,888.0,886.81,636.45
2018,6,30,10,15,938.5,92.5,1.6,28.8,915.0,920.73,656.94
2018,6,30,10,30,943.0,94.0,1.7,29.2,942.0,951.68,675.5
2018,6,30,10,45,945.0,95.5,1.75,29.55,962.0,977.2,690.14
2018,6,30,11,0,947.0,97.0,1.8,29.9,982.0,999.38,702.72
2018,6,30,11,15,949.0,97.5,1.9,30.1,995.5,1017.1,713.67
2018,6,30,11,30,951.0,98.0,2.0,30.3,1009.0,1031.32,722.56
2018,6,30,11,45,952.0,98.5,2.05,30.45,1015.5,1040.98,728.28
2018,6,30,12,0,953.0,99.0,2.1,30.6,1022.0,1047.02,731.92
2018,6,30,12,15,950.0,101.0,2.15,30.6,1020.5,1046.98,732.41
2018,6,30,12,30,947.0,103.0,2.2,30.6,1019.0,1043.31,730.82
2018,6,30,12,45,941.5,105.0,2.25,30.6,1009.0,1033.61,725.64
2018,6,30,13,0,936.0,107.0,2.3,30.6,999.0,1020.43,718.41
2018,6,30,13,15,932.0,106.5,2.35,30.55,982.5,1002.79,708.61
2018,6,30,13,30,928.0,106.0,2.4,30.5,966.0,981.78,696.74
2018,6,30,13,45,922.5,105.5,2.4,30.4,943.0,956.15,681.59
2018,6,30,14,0,917.0,105.0,2.4,30.3,920.0,927.46,664.49
2018,6,30,14,15,911.0,104.0,2.4,30.15,891.5,894.93,644.96
2018,6,30,14,30,905.0,103.0,2.4,30.0,863.0,859.68,623.54
2018,6,30,14,45,896.5,102.0,2.4,29.85,828.5,819.9,598.94
2018,6,30,15,0,888.0,101.0,2.4,29.7,794.0,777.95,572.64
2018,6,30,15,15,877.0,98.5,2.4,29.7,753.5,730.79,542.11
2018,6,30,15,30,866.0,96.0,2.4,29.7,713.0,682.12,509.3
2018,6,30,15,45,849.5,94.5,2.4,29.1,667.5,629.74,473.04
2018,6,30,16,0,833.0,93.0,2.4,28.5,622.0,576.88,435.22
2018,6,30,16,15,813.0,91.0,2.4,27.95,574.0,521.42,394.09
2018,6,30,16,30,793.0,89.0,2.4,27.4,526.0,466.04,351.55
2018,6,30,16,45,769.0,85.0,2.4,26.9,476.0,407.76,305.31
2018,6,30,17,0,745.0,81.0,2.4,26.4,426.0,350.98,258.71
2018,6,30,17,15,712.0,77.0,2.35,25.55,375.0,293.21,210.53
2018,6,30,17,30,679.0,73.0,2.3,24.7,324.0,236.51,162.5
2018,6,30,17,45,633.0,68.0,2.25,23.9,274.0,181.47,116.59
2018,6,30,18,0,587.0,63.0,2.2,23.1,224.0,131.5,76.98
2018,6,30,18,15,519.5,56.0,2.05,22.15,177.0,83.46,44.56
2018,6,30,18,30,452.0,49.0,1.9,21.2,130.0,43.45,26.15
2018,6,30,18,45,351.5,39.5,1.8,20.25,91.0,31.06,20.64
2018,6,30,19,0,251.0,30.0,1.7,19.3,52.0,24.58,12.78
2018,6,30,19,15,140.5,17.5,1.7,18.85,28.5,16.68,0.0
2018,6,30,19,30,30.0,5.0,1.7,18.4,5.0,4.77,0.0
2018,6,30,19,45,15.0,2.5,1.7,17.95,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,4,45,31.0,5.0,1.85,14.5,5.5,0.0,0.0
2018,7,1,5,0,62.0,10.0,1.9,14.7,11.0,9.53,0.0
2018,7,1,5,15,164.0,22.5,1.9,15.2,37.5,17.78,0.95
2018,7,1,5,30,266.0,35.0,1.9,15.7,64.0,27.22,17.08
2018,7,1,5,45,349.5,46.5,1.95,16.15,104.5,36.29,25.94
2018,7,1,6,0,433.0,58.0,2.0,16.6,145.0,64.6,37.6
2018,7,1,6,15,492.0,66.0,2.0,17.1,191.5,105.47,62.47
