Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,30,551.0,74.0,2.0,17.6,238.0,153.36,98.72
2018,7,1,6,45,593.0,80.5,1.95,18.05,287.0,202.98,140.34
2018,7,1,7,0,635.0,87.0,1.9,18.5,336.0,257.17,186.93
2018,7,1,7,15,667.0,92.0,1.9,19.05,385.5,310.93,233.36
2018,7,1,7,30,699.0,97.0,1.9,19.6,435.0,367.58,281.16
2018,7,1,7,45,723.5,102.0,1.85,20.15,484.5,423.51,327.01
2018,7,1,8,0,748.0,107.0,1.8,20.7,534.0,481.96,373.14
2018,7,1,8,15,767.0,110.0,1.8,21.25,580.5,535.36,414.14
2018,7,1,8,30,786.0,113.0,1.8,21.8,627.0,589.09,454.0
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,640.45,491.0
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,691.17,526.45
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,737.86,557.41
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,779.94,583.77
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,820.61,609.23
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,859.31,633.1
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,893.31,653.9
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,924.71,672.89
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,950.52,688.32
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,973.31,701.85
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,991.52,712.9
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,1006.45,721.97
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,1015.62,727.35
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,1021.41,730.74
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,1020.27,730.46
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,1015.77,728.2
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,1005.48,722.38
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,991.99,714.62
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,974.89,704.58
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,954.67,692.58
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,929.57,677.43
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,901.62,660.39
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,869.67,641.01
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,839.84,622.92
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,799.09,597.1
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,756.44,569.73
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,710.47,538.82
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,663.31,505.23
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,612.35,468.99
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,561.0,431.36
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,506.96,390.31
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,452.26,347.47
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,395.91,301.97
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,341.27,256.5
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,284.9,208.98
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,231.8,163.5
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,178.91,119.11
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,131.27,81.01
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,85.78,49.62
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,48.3,30.99
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,33.14,22.65
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,24.35,12.73
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,16.68,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,3.81,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,6.67,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,18.3,0.26
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,28.76,18.34
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,40.48,29.62
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,65.18,42.83
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,97.84,68.02
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,124.46,91.68
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,161.04,120.67
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,203.68,155.09
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,244.75,188.79
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,288.13,223.8
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,355.48,276.28
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,432.53,335.58
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,497.28,384.46
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,565.33,434.64
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,615.27,470.14
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,665.24,504.77
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,704.59,531.06
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,741.06,554.83
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,771.44,573.12
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,798.05,588.54
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,831.43,610.63
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,863.07,631.28
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,888.57,647.11
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,911.82,661.42
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,930.74,673.47
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,947.14,683.93
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,956.48,689.88
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,963.03,694.17
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,963.35,695.01
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,960.83,694.16
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,953.04,689.81
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,942.49,683.75
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,923.97,672.92
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,902.98,660.47
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,877.8,645.13
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,850.49,628.22
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,817.58,607.81
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,783.0,585.94
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,743.22,559.63
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,702.42,532.16
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,656.0,499.59
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,611.04,467.44
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,562.41,433.39
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,514.2,398.65
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,463.92,360.73
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,414.8,322.66
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,362.25,280.9
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,312.01,240.01
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,261.08,198.07
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,213.58,158.49
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,167.46,120.45
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,126.09,87.38
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,86.35,58.08
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,52.62,36.56
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,35.3,24.72
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,20.81,10.14
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,12.87,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,7.63,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,18.64,0.0
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,30.51,19.79
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,38.3,27.82
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,66.31,39.84
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,107.22,64.53
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,155.87,101.31
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,206.63,144.04
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,262.45,192.35
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,317.86,240.56
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,376.6,290.54
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,434.38,338.56
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,492.49,385.32
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,547.55,428.56
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,603.08,470.79
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,655.51,509.16
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,705.55,544.71
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,752.44,576.27
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,797.6,605.76
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,837.88,631.15
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,875.78,654.64
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,910.48,676.45
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,942.53,696.39
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,969.84,713.02
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,994.14,727.67
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,1012.38,739.01
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,1027.27,748.3
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,1037.27,753.89
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,1043.79,757.4
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,1044.31,758.0
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,1041.32,756.5
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,1032.38,750.98
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,1020.02,743.39
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,1003.77,733.38
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,984.15,721.27
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,959.38,705.83
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,931.5,688.36
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,898.47,667.15
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,862.75,644.07
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,822.92,618.54
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,780.93,591.26
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,733.96,559.95
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,685.56,525.98
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,634.74,489.14
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,581.61,449.58
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,525.52,406.6
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,469.76,362.47
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,412.15,315.46
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,356.18,268.37
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,295.61,216.97
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,239.89,168.76
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,184.27,121.55
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,133.93,80.92
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,86.58,48.33
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,47.58,29.73
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,34.45,23.81
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,26.04,13.95
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,18.11,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,4.77,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,8.58,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,18.68,0.0
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,29.76,19.09
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,37.54,27.16
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,63.13,36.75
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,105.08,61.74
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,154.66,99.18
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,205.35,141.92
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,260.99,190.21
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,316.4,238.63
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,376.31,289.63
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,432.48,336.58
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,490.14,383.15
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,545.73,426.56
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,601.69,468.75
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,652.52,505.93
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,703.59,542.14
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,750.29,573.02
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,795.27,602.13
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,835.79,627.39
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,873.98,650.76
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,909.03,672.55
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,941.42,692.46
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,968.1,708.58
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,991.71,722.73
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,1010.71,734.38
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,1026.33,743.95
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,1036.0,749.99
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,1042.15,753.93
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,1043.73,755.1
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,1041.74,754.13
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,1033.68,749.05
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,1022.08,741.84
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,1005.48,731.68
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,985.44,719.38
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,961.58,704.51
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,934.49,687.54
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,902.11,667.3
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,866.9,645.08
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,826.55,618.84
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,783.91,590.85
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,737.55,560.19
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,689.59,527.46
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,638.53,490.75
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,586.55,452.22
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,530.86,409.51
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,474.53,364.91
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,415.82,317.13
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,358.32,268.74
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,299.51,218.35
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,243.31,169.31
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,187.39,121.44
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,133.94,77.96
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,84.03,43.49
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,41.63,23.89
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,28.84,19.02
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,23.7,12.13
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,16.2,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.77,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.91,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,8.34,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,14.83,6.67
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,24.12,15.48
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,33.43,22.73
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,46.94,34.36
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,60.27,45.66
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,92.91,72.46
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,127.09,100.1
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,208.85,161.28
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,318.49,245.8
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,400.72,309.56
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,499.59,385.03
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,555.89,426.94
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,612.08,467.28
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,664.11,503.04
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,715.12,536.01
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,762.79,564.2
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,808.63,590.45
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,850.38,614.26
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,889.68,636.11
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,924.49,655.92
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,956.37,673.79
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,981.78,686.62
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,1003.86,697.42
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,1023.07,709.14
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,1038.73,718.79
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,1047.77,724.54
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,1053.12,728.22
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,1052.87,729.19
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,1048.93,728.03
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,1037.9,722.78
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,1023.37,715.43
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,1006.75,707.35
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,986.71,697.06
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,960.44,682.64
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,931.01,666.07
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,898.28,646.58
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,862.79,625.17
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,821.71,600.42
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,778.44,573.84
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,729.72,542.33
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,680.0,509.07
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,629.92,474.41
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,578.5,437.56
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,522.08,395.25
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,465.43,351.4
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,406.81,304.81
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,349.74,257.87
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,289.03,207.63
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,231.43,159.34
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,177.83,114.38
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,128.79,75.18
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,81.08,42.55
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,40.9,23.4
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,28.26,18.19
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,21.87,10.46
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,15.25,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.81,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.7,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,8.33,1.57
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,10.18,2.93
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,22.25,13.22
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,34.35,23.48
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,67.52,51.23
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,100.2,78.07
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,86.16,66.1
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,71.74,53.95
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,71.15,53.24
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,70.34,52.3
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,106.11,80.88
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,142.25,109.1
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,151.79,115.95
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,161.43,122.87
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,412.47,319.48
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,677.5,509.96
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,756.94,560.58
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,838.68,611.72
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,872.17,630.41
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,903.13,647.76
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,919.5,656.4
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,931.45,662.39
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,961.3,680.79
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,988.64,697.39
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,999.07,703.07
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,1006.1,706.88
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,1001.72,704.84
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,993.84,700.76
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,994.81,702.45
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,991.69,701.56
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,975.99,693.23
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,956.91,682.83
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,933.63,669.31
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,907.18,653.72
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,862.85,626.54
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,822.44,601.71
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,749.49,553.79
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,677.51,502.76
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,632.55,471.88
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,587.22,439.99
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,572.94,432.47
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,545.44,414.19
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,498.99,379.41
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,449.15,340.75
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,389.84,293.56
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,332.52,246.77
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,260.51,189.9
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,201.47,144.18
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,162.07,110.08
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,121.39,75.85
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,79.99,47.39
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,46.52,29.51
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,32.28,21.45
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,22.7,10.91
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,15.73,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.81,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,8.58,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,15.98,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,23.92,13.76
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,29.49,19.81
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,53.2,28.32
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,95.2,51.06
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,150.11,90.72
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,197.91,132.6
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,246.93,176.51
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,283.26,212.37
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,305.89,234.54
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,373.05,287.26
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,455.62,351.23
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,505.89,389.8
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,555.83,427.06
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,626.45,479.44
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,702.1,533.46
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,749.23,564.03
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,794.57,593.15
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,835.78,619.11
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,874.61,643.23
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,901.82,659.63
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,924.29,672.96
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,950.57,688.8
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,973.78,702.6
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,990.48,712.07
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,1003.76,719.47
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,1023.07,731.11
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,1039.02,740.6
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,1038.81,739.98
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,1034.99,737.35
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,1026.57,731.96
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,1014.65,724.48
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,994.7,712.87
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,971.71,699.37
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,930.86,674.22
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,895.88,652.8
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,873.62,640.11
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,852.11,627.75
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,807.98,600.09
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,762.78,571.41
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,718.68,542.18
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,672.43,510.09
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,625.69,477.78
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,576.63,442.5
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,521.77,400.78
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,466.91,357.63
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,409.04,310.79
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,352.89,263.74
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,294.87,214.15
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,239.42,165.9
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,183.72,118.29
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,132.4,76.55
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,81.36,40.99
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,39.5,21.66
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,26.63,16.95
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,21.84,10.35
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,15.25,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.77,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,7.63,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,15.56,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,24.0,13.84
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,28.7,19.28
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,52.91,27.29
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,96.79,51.98
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,149.57,91.59
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,201.81,135.76
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,258.3,185.07
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,314.18,234.17
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,372.48,284.15
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,428.9,331.28
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,486.7,377.77
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,541.1,420.33
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,595.35,461.33
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,646.73,498.7
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,697.14,533.84
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,743.52,564.45
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,788.05,593.4
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,828.57,618.93
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,866.6,642.52
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,901.19,663.59
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,933.06,682.7
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,961.11,699.79
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,986.05,714.86
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,1004.87,726.3
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,1020.25,735.65
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,1030.15,741.6
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,1036.48,745.43
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,1037.24,745.84
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,1034.41,744.12
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,1026.03,739.13
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,1014.14,732.01
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,998.24,722.14
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,978.94,710.15
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,954.42,694.69
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,926.76,677.2
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,892.97,656.61
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,856.51,634.07
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,816.86,608.71
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,775.03,581.61
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,728.29,550.55
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,679.99,517.55
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,628.98,481.42
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,577.18,443.5
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,522.01,401.61
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,466.44,357.97
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,409.24,311.43
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,353.26,264.38
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,295.16,214.9
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,239.82,166.88
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,184.69,119.81
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,132.0,77.02
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,82.84,42.92
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,41.08,23.16
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,28.02,18.16
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,22.85,10.99
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,15.73,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,7.63,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,15.65,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,24.09,13.78
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,28.32,18.93
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,51.42,26.35
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,95.63,51.14
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,148.82,90.98
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,200.75,134.77
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,257.03,183.81
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,312.98,232.88
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,371.36,282.8
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,428.35,330.15
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,486.74,376.75
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,540.96,418.7
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,594.99,458.95
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,646.61,495.92
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,697.21,530.65
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,744.06,560.58
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,789.22,588.87
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,830.73,613.86
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,869.98,636.96
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,904.19,657.3
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,935.54,675.66
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,961.97,690.77
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,985.18,703.82
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,1003.12,713.56
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,1017.59,721.19
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,1027.04,725.91
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,1032.91,728.53
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,1033.7,729.49
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,1030.91,728.34
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,1023.06,723.65
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,1011.69,716.88
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,995.34,707.77
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,975.58,696.54
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,951.12,682.55
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,923.51,666.43
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,891.09,647.22
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,855.89,626.0
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,816.9,601.87
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,775.61,575.88
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,729.56,545.58
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,681.9,513.44
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,630.77,478.05
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,578.75,440.72
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,524.54,399.82
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,470.15,357.35
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,411.89,310.58
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,355.22,263.45
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,296.57,213.77
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,240.54,165.41
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,184.79,118.07
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,133.46,76.6
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,81.96,40.96
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,39.77,21.57
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,26.71,16.85
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,21.93,10.05
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,15.25,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.77,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,7.63,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,14.75,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,22.3,12.14
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,26.65,17.4
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,52.61,26.86
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,97.34,51.22
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,148.98,89.41
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,202.08,134.09
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,259.44,184.01
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,317.05,234.34
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,378.27,286.34
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,435.53,333.97
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,493.67,380.58
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,549.19,423.55
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,604.5,464.79
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,657.08,502.5
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,708.58,537.52
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,755.86,567.77
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,801.05,596.13
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,841.51,620.92
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,879.27,643.64
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,914.76,664.79
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,947.4,683.93
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,974.66,699.51
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,998.67,713.0
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,1016.83,723.69
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,1031.5,732.29
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,1042.14,738.32
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,1049.14,742.21
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,1050.01,743.3
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,1047.21,742.25
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,1038.79,738.28
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,1026.77,732.12
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,1010.7,723.44
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,991.15,712.58
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,966.34,698.32
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,938.31,681.92
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,905.83,662.88
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,870.49,641.73
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,829.96,616.54
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,787.1,589.46
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,740.34,558.5
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,691.92,525.79
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,639.99,489.79
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,587.12,451.76
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,531.49,409.63
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,475.76,365.87
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,416.72,318.02
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,359.36,269.81
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,300.58,219.41
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,244.33,170.22
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,187.13,121.01
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,134.42,77.85
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,84.38,43.05
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,39.16,21.21
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,25.85,16.35
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,21.01,9.38
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,15.25,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
