Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,7.63,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,15.34,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,23.34,12.87
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,27.17,17.89
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,49.35,24.66
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,96.17,50.78
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,147.48,88.74
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,200.81,133.69
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,258.48,183.96
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,314.87,233.33
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,374.85,284.31
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,432.09,331.71
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,490.27,378.03
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,546.17,420.87
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,601.97,461.98
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,654.32,499.11
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,705.63,533.5
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,752.85,562.76
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,797.86,589.97
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,838.13,614.01
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,875.56,635.9
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,910.86,656.7
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,943.34,675.53
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,970.46,690.89
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,994.35,704.23
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,1012.45,715.22
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,1027.07,724.15
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,1037.17,729.74
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,1043.66,733.24
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,1045.03,734.31
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,1042.77,733.29
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,1034.89,728.93
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,1023.43,722.47
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,1007.47,713.72
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,988.07,702.86
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,962.97,688.53
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,934.73,672.14
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,901.69,652.5
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,865.89,630.92
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,825.03,606.13
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,782.0,579.51
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,735.93,549.53
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,688.26,517.64
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,635.89,481.91
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,582.86,444.32
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,526.52,402.03
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,470.2,358.3
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,411.24,311.18
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,353.85,263.73
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,295.81,214.74
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,240.83,167.43
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,182.94,118.69
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,132.1,77.81
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,83.69,44.49
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,43.45,25.35
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,29.52,19.33
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,22.98,10.5
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,15.25,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,4.77,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,15.14,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.92,14.62
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,33.85,23.53
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,55.85,33.39
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,95.05,57.12
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,136.85,88.8
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,185.86,127.6
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,242.47,174.28
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,293.32,218.53
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,344.58,262.0
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,383.55,294.93
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,412.53,318.35
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,454.87,350.47
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,494.55,379.35
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,533.72,407.19
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,571.25,433.08
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,610.33,459.58
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,648.51,484.84
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,650.54,483.68
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,641.08,474.81
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,618.09,455.68
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,582.13,427.57
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,680.12,497.51
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,781.98,566.9
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,810.73,584.32
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,837.96,601.33
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,824.88,590.87
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,802.73,575.08
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,787.62,564.81
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,770.84,553.36
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,798.14,574.19
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,830.67,597.77
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,835.73,603.29
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,836.87,606.51
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,859.14,624.77
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,868.08,631.21
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,813.45,596.49
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,757.2,559.29
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,727.08,540.18
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,694.08,518.51
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,657.83,493.94
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,619.29,467.21
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,581.43,440.99
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,539.83,411.09
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,488.6,373.07
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,436.98,333.37
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,382.74,290.13
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,330.24,246.93
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,275.51,201.3
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,224.09,157.67
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,172.87,114.96
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,126.91,78.33
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,79.81,47.3
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,47.73,31.11
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,32.37,21.6
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,22.32,9.72
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,14.3,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.81,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,17.63,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,27.01,15.14
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,35.41,24.74
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,55.98,34.75
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,90.18,57.62
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,121.76,83.66
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,161.58,116.42
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,204.13,151.98
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,243.76,185.71
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,283.1,218.3
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,323.96,250.86
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,364.68,282.29
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,382.7,295.65
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,391.92,301.74
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,480.39,368.63
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,582.93,443.58
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,648.61,489.88
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,716.61,537.05
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,762.85,567.6
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,806.59,595.15
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,840.04,615.07
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,871.34,633.48
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,904.1,653.26
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,927.44,666.87
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,946.01,677.66
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,961.59,686.63
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,971.18,691.92
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,977.65,695.38
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,981.01,697.55
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,981.13,697.82
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,976.46,695.07
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,968.4,690.3
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,953.16,681.61
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,934.75,670.98
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,910.92,656.29
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,884.2,639.75
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,852.92,621.1
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,819.12,600.62
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,780.47,576.18
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,739.84,550.16
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,697.8,522.66
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,651.56,490.62
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,601.22,455.26
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,550.37,418.45
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,496.87,378.15
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,443.86,336.95
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,388.34,292.7
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,333.07,247.34
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,277.94,201.34
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,226.05,157.27
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,173.37,113.38
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,125.92,75.63
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,81.02,44.78
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,44.12,26.48
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,29.31,18.88
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,21.23,8.63
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,14.77,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,4.77,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,16.2,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.56,12.25
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,30.02,20.14
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,48.89,27.81
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,73.62,46.79
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,81.41,59.61
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,102.27,78.26
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,119.57,93.42
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,178.24,137.73
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,253.87,196.64
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,288.62,224.77
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,321.18,250.22
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,411.77,320.38
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,518.75,401.28
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,591.2,454.68
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,668.41,510.45
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,714.8,540.85
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,759.76,569.73
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,798.85,594.24
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,835.38,616.8
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,863.01,633.65
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,892.92,652.01
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,914.54,664.86
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,932.96,675.73
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,938.91,679.76
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,940.89,681.43
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,963.46,696.2
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,983.19,709.0
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,990.96,714.5
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,1004.66,724.03
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,996.68,719.72
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,985.32,713.49
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,970.11,704.57
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,951.62,693.58
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,927.59,679.01
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,900.55,662.46
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,868.85,642.99
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,834.52,621.63
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,795.23,596.99
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,753.86,570.58
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,708.95,540.5
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,662.64,508.3
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,613.75,473.78
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,562.59,436.45
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,508.17,394.92
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,454.02,352.16
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,397.13,305.95
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,341.77,259.41
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,285.22,210.72
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,229.84,162.36
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,176.49,116.46
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,128.0,76.77
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,81.2,43.96
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,42.18,24.87
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,28.75,18.73
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,22.19,9.14
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,14.3,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,4.77,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,15.25,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,21.76,10.7
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,26.0,16.79
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,41.4,22.51
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,66.49,41.59
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,76.63,55.57
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,99.48,76.35
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,117.97,92.82
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,176.95,138.12
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,250.29,195.53
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,354.54,276.22
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,485.31,377.06
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,541.54,420.26
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,597.75,462.33
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,650.55,500.7
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,702.52,536.76
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,750.73,567.67
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,796.88,596.63
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,837.51,621.76
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,875.38,644.8
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,910.74,666.37
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,943.31,685.98
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,971.44,702.52
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,996.42,717.03
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,1016.21,729.7
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,1032.53,740.28
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,1042.81,746.59
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,1049.45,750.78
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,1050.97,752.47
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,1048.82,752.01
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,1040.05,747.84
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,1027.71,741.5
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,1010.33,731.31
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,989.52,718.99
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,964.45,704.5
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,936.2,687.87
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,903.11,667.65
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,867.23,645.43
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,827.04,620.5
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,784.55,593.63
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,737.93,562.53
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,689.75,529.62
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,637.97,492.67
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,585.33,453.88
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,529.44,411.09
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,473.26,366.61
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,414.63,318.74
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,357.37,270.39
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,298.3,219.4
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,242.1,170.04
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,185.55,121.4
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,131.78,77.37
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,82.04,42.64
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,40.23,22.74
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,27.46,17.61
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,22.31,8.82
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,13.82,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,5.72,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,15.73,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,21.88,10.44
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,25.2,16.04
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,39.11,20.9
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,63.88,37.75
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,77.95,52.66
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,100.98,75.62
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,113.92,89.18
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,190.78,147.43
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,290.41,224.69
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,379.26,293.52
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,489.4,378.26
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,545.83,421.45
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,602.28,463.43
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,655.89,501.56
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,708.58,537.21
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,756.55,567.77
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,802.59,596.55
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,844.57,622.21
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,883.97,645.86
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,919.01,666.71
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,951.15,685.56
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,979.33,701.94
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,1004.24,716.24
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,1023.25,727.29
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,1038.75,736.25
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,1049.16,742.91
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,1055.9,747.42
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,1056.97,747.66
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,1054.32,745.78
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,1046.04,741.1
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,1034.17,734.31
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,1017.22,724.84
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,996.78,713.23
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,972.08,698.29
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,944.18,681.32
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,910.9,661.2
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,874.81,639.13
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,833.98,613.84
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,790.86,586.72
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,743.5,555.88
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,694.55,523.25
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,642.37,486.97
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,589.39,448.87
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,532.75,406.26
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,475.98,362.1
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,417.23,315.03
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,359.85,267.47
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,300.34,217.35
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,243.81,168.8
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,184.64,118.97
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,132.26,76.81
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,82.5,42.67
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,40.93,23.2
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,28.0,17.84
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,22.39,8.31
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,13.82,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,16.2,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,22.99,10.83
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,28.12,18.47
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,46.72,24.98
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,72.89,42.49
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,79.86,54.28
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,100.03,74.85
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,109.75,85.74
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,165.07,128.77
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,230.97,180.34
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,337.15,261.88
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,473.92,366.58
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,536.0,413.64
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,600.57,461.44
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,653.05,499.11
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,704.66,534.7
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,753.28,565.9
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,799.99,595.33
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,841.85,620.6
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,881.09,643.79
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,916.69,665.15
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,949.47,684.55
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,977.42,700.19
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,1002.13,713.75
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,1021.04,724.72
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,1036.44,733.63
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,1047.3,739.68
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,1054.51,743.61
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,1054.58,743.23
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,1050.99,740.78
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,1041.81,735.48
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,1029.12,728.12
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,1012.4,718.62
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,992.25,707.01
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,966.93,691.62
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,938.47,674.27
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,905.73,654.63
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,870.25,633.08
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,829.62,608.32
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,786.78,581.74
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,739.28,550.93
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,690.29,518.03
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,637.83,481.74
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,585.48,444.27
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,528.84,402.19
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,472.64,358.94
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,413.14,311.55
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,355.35,263.99
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,295.09,213.73
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,239.55,166.39
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,183.35,119.39
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,132.7,78.98
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,83.92,45.53
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,43.77,26.1
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,29.95,19.41
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,21.36,7.13
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,13.82,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,15.73,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.89,10.26
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,31.48,21.26
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,50.09,29.18
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,87.94,53.02
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,121.15,80.88
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,170.4,118.6
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,232.72,168.74
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,291.97,217.5
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,362.69,275.23
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,419.81,322.34
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,478.54,369.09
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,534.31,411.84
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,590.44,453.26
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,642.4,490.72
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,694.52,527.12
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,741.92,557.21
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,787.56,585.2
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,827.57,609.47
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,865.05,631.83
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,894.18,648.8
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,919.51,663.31
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,945.84,678.57
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,969.06,691.8
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,972.08,693.49
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,968.44,691.26
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,956.28,682.05
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,940.39,669.74
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,948.06,675.79
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,953.95,680.5
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,946.77,676.96
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,936.84,671.78
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,960.79,689.04
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,964.76,691.48
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,940.44,676.75
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,906.46,655.99
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,888.68,645.79
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,861.14,629.03
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,813.52,598.99
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,768.81,570.66
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,728.41,544.55
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,683.03,513.81
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,632.37,478.77
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,579.25,440.8
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,522.7,398.76
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,466.67,355.6
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,408.2,309.2
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,350.13,261.56
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,291.62,212.63
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,236.55,165.65
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,180.42,118.66
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,130.07,78.41
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,82.48,45.75
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,44.11,26.98
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,29.47,19.06
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,21.37,6.57
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,13.82,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,14.3,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,22.04,9.13
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,34.5,23.77
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,54.53,35.42
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,91.61,57.86
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,135.72,90.3
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,182.37,128.36
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,233.71,171.46
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,278.58,210.06
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,324.24,248.32
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,371.01,286.25
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,417.6,322.57
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,460.0,354.18
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,500.77,383.29
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,550.54,418.39
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,601.16,452.96
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,642.72,479.94
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,683.24,505.52
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,759.19,557.37
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,835.06,605.23
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,876.0,629.8
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,909.19,649.6
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,935.95,664.65
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,959.86,677.92
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,978.38,689.46
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,993.68,699.1
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,1003.73,706.2
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,1010.45,711.3
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,1010.84,712.14
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,1007.9,711.07
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,998.22,706.29
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,985.33,699.57
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,977.52,696.33
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,958.05,685.66
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,932.24,671.41
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,903.69,655.24
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,869.79,634.9
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,833.63,612.89
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,793.47,588.07
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,751.68,561.8
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,704.81,529.99
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,656.9,496.26
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,606.54,461.02
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,555.38,424.15
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,500.73,383.19
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,446.63,341.35
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,390.36,296.56
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,335.94,251.89
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,280.35,205.52
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,228.18,161.31
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,175.39,117.4
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,128.03,79.71
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,82.22,47.81
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,45.53,28.64
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,30.67,19.89
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,20.56,5.31
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,13.34,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,12.87,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,21.5,8.11
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,35.99,24.86
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,56.19,37.67
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,89.24,57.66
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,131.82,88.56
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,175.81,123.51
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,226.19,165.04
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,275.98,206.76
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,332.08,252.89
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,385.13,295.73
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,441.17,339.62
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,492.72,378.85
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,545.49,417.69
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,595.8,453.58
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,646.28,488.48
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,692.75,520.12
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,739.47,550.52
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,781.57,576.59
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,822.47,601.51
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,856.37,622.15
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,887.88,641.16
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,907.14,652.32
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,929.93,665.88
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,948.36,677.53
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,963.74,687.34
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,973.04,693.52
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,979.15,697.83
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,981.6,700.02
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,980.8,700.29
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,972.73,695.91
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,961.49,689.63
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,948.05,682.02
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,931.28,672.33
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,907.27,658.35
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,880.43,642.48
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,847.17,622.16
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,806.87,596.94
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,774.53,576.79
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,738.78,554.05
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,693.48,523.84
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,647.0,491.0
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,596.87,455.74
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,546.4,419.12
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,492.71,378.37
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,438.82,336.24
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,382.38,290.97
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,327.96,245.99
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,272.56,199.48
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,220.77,155.33
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,168.93,112.06
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,122.75,75.32
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,79.22,45.29
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,42.96,26.59
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,28.69,18.12
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,18.93,3.61
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,11.91,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
