Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,836.31,604.81
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,793.51,578.46
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,749.11,549.83
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,699.86,516.74
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,649.96,482.48
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,596.15,445.9
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,542.53,408.24
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,485.28,366.26
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,429.34,323.89
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,370.52,278.23
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,312.37,231.75
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,255.05,185.17
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,202.27,141.7
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,149.62,99.36
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,103.63,64.3
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,60.45,35.44
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.58,18.52
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.8,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,6.67,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,11.44,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,20.46,6.61
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,32.5,21.96
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,70.59,39.03
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,118.49,72.31
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,168.18,112.4
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,224.06,159.62
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,279.69,207.28
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,339.29,257.25
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,396.41,303.85
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,455.48,350.15
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,513.03,394.12
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,571.42,437.13
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,625.42,475.58
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,679.15,512.63
2018,8,10,9,15,804.5,123.0,1.65,26.2,692.0,726.94,544.06
2018,8,10,9,30,811.0,129.0,1.7,26.8,731.0,772.91,572.72
2018,8,10,9,45,813.0,136.0,1.75,27.35,764.0,814.22,597.94
2018,8,10,10,0,815.0,143.0,1.8,27.9,797.0,852.98,621.2
2018,8,10,10,15,823.5,145.0,1.85,28.25,826.5,889.65,643.36
2018,8,10,10,30,832.0,147.0,1.9,28.6,856.0,923.84,663.76
2018,8,10,10,45,838.5,147.5,1.95,28.95,878.0,951.92,680.18
2018,8,10,11,0,845.0,148.0,2.0,29.3,900.0,977.05,694.74
2018,8,10,11,15,848.5,149.0,2.05,29.55,914.5,988.11,700.78
2018,8,10,11,30,852.0,150.0,2.1,29.8,929.0,1004.05,710.11
2018,8,10,11,45,853.0,150.5,2.15,30.0,936.0,1013.67,715.66
2018,8,10,12,0,854.0,151.0,2.2,30.2,943.0,1019.86,719.25
2018,8,10,12,15,852.0,152.0,2.25,30.35,941.5,1020.09,719.41
2018,8,10,12,30,850.0,153.0,2.3,30.5,940.0,1016.87,717.58
2018,8,10,12,45,845.5,154.0,2.35,30.7,931.0,1017.06,717.88
2018,8,10,13,0,841.0,155.0,2.4,30.9,922.0,1004.39,710.22
2018,8,10,13,15,836.5,154.5,2.45,30.85,906.0,986.83,700.37
2018,8,10,13,30,832.0,154.0,2.5,30.8,890.0,966.06,688.53
2018,8,10,13,45,824.5,153.0,2.5,30.75,866.5,938.87,672.17
2018,8,10,14,0,817.0,152.0,2.5,30.7,843.0,908.86,653.99
2018,8,10,14,15,807.0,151.0,2.55,30.5,813.0,874.02,633.36
2018,8,10,14,30,797.0,150.0,2.6,30.3,783.0,836.88,611.0
2018,8,10,14,45,783.5,148.0,2.6,30.05,746.5,793.82,584.19
2018,8,10,15,0,770.0,146.0,2.6,29.8,710.0,749.19,555.99
2018,8,10,15,15,755.0,142.5,2.6,29.8,669.0,702.08,524.2
2018,8,10,15,30,740.0,139.0,2.6,29.8,628.0,652.32,489.43
2018,8,10,15,45,717.5,135.5,2.6,29.0,582.0,597.21,451.41
2018,8,10,16,0,695.0,132.0,2.6,28.2,536.0,542.51,412.4
2018,8,10,16,15,667.0,127.0,2.55,27.6,487.0,484.13,368.91
2018,8,10,16,30,639.0,122.0,2.5,27.0,438.0,427.39,325.24
2018,8,10,16,45,605.0,115.5,2.45,26.4,388.0,368.65,278.75
2018,8,10,17,0,571.0,109.0,2.4,25.8,338.0,312.88,233.26
2018,8,10,17,15,527.5,100.0,2.3,24.95,288.0,255.19,185.71
2018,8,10,17,30,484.0,91.0,2.2,24.1,238.0,200.43,140.1
2018,8,10,17,45,425.0,79.0,2.1,23.25,190.0,147.1,96.89
2018,8,10,18,0,366.0,67.0,2.0,22.4,142.0,100.83,61.56
2018,8,10,18,15,286.0,52.5,1.9,21.65,101.0,58.51,33.75
2018,8,10,18,30,206.0,38.0,1.8,20.9,60.0,29.67,18.46
2018,8,10,18,45,121.0,23.0,1.75,20.15,34.0,18.28,0.0
2018,8,10,19,0,36.0,8.0,1.7,19.4,8.0,7.63,0.0
2018,8,10,19,15,18.0,4.0,1.7,19.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,1.55,15.65,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,1.6,16.1,12.0,10.48,0.0
2018,8,11,5,45,132.5,27.0,1.7,16.5,40.0,21.37,6.07
2018,8,11,6,0,216.0,43.0,1.8,16.9,68.0,34.93,23.85
2018,8,11,6,15,289.0,58.0,1.8,17.45,110.0,69.42,41.88
2018,8,11,6,30,362.0,73.0,1.8,18.0,152.0,112.93,72.76
2018,8,11,6,45,417.0,86.0,1.8,18.6,200.0,160.16,110.55
2018,8,11,7,0,472.0,99.0,1.8,19.2,248.0,213.96,155.38
2018,8,11,7,15,511.5,109.5,1.85,19.85,297.5,266.91,200.4
2018,8,11,7,30,551.0,120.0,1.9,20.5,347.0,324.04,248.17
2018,8,11,7,45,580.0,129.0,1.95,21.15,396.0,381.63,295.29
2018,8,11,8,0,609.0,138.0,2.0,21.8,445.0,439.34,341.11
2018,8,11,8,15,632.0,145.5,2.0,22.35,492.5,494.45,383.57
2018,8,11,8,30,655.0,153.0,2.0,22.9,540.0,550.68,425.46
2018,8,11,8,45,672.0,160.0,2.05,23.5,584.5,603.4,463.58
2018,8,11,9,0,689.0,167.0,2.1,24.1,629.0,656.05,500.56
2018,8,11,9,15,700.5,174.0,2.15,24.55,668.5,704.32,533.71
2018,8,11,9,30,712.0,181.0,2.2,25.0,708.0,751.5,565.35
2018,8,11,9,45,636.5,220.0,2.2,25.45,708.0,758.35,566.56
2018,8,11,10,0,561.0,259.0,2.2,25.9,708.0,754.74,560.77
2018,8,11,10,15,595.5,254.5,2.25,26.2,747.0,803.03,593.36
2018,8,11,10,30,630.0,250.0,2.3,26.5,786.0,848.96,623.52
2018,8,11,10,45,690.5,228.5,2.35,26.75,830.0,901.4,658.13
2018,8,11,11,0,751.0,207.0,2.4,27.0,874.0,953.2,690.54
2018,8,11,11,15,754.5,209.0,2.45,27.1,888.5,972.64,702.26
2018,8,11,11,30,758.0,211.0,2.5,27.2,903.0,989.05,712.4
2018,8,11,11,45,759.5,212.5,2.55,27.3,910.5,999.8,719.04
2018,8,11,12,0,761.0,214.0,2.6,27.4,918.0,1007.32,723.77
2018,8,11,12,15,751.0,219.0,2.65,27.3,913.5,1003.62,722.06
2018,8,11,12,30,741.0,224.0,2.7,27.2,909.0,996.65,718.45
2018,8,11,12,45,738.0,222.5,2.75,27.1,899.5,986.78,713.1
2018,8,11,13,0,735.0,221.0,2.8,27.0,890.0,973.8,705.82
2018,8,11,13,15,731.0,218.5,2.8,26.8,874.0,955.77,695.2
2018,8,11,13,30,727.0,216.0,2.8,26.6,858.0,934.83,682.76
2018,8,11,13,45,675.0,233.0,2.85,26.35,817.0,886.23,652.48
2018,8,11,14,0,623.0,250.0,2.9,26.1,776.0,836.96,620.0
2018,8,11,14,15,531.0,277.0,2.85,25.8,714.0,760.85,567.29
2018,8,11,14,30,439.0,304.0,2.8,25.5,652.0,690.69,517.8
2018,8,11,14,45,556.5,246.5,2.8,25.15,666.5,709.72,535.84
2018,8,11,15,0,674.0,189.0,2.8,24.8,681.0,721.17,547.48
2018,8,11,15,15,674.5,178.0,2.8,24.8,646.5,679.73,518.37
2018,8,11,15,30,675.0,167.0,2.8,24.8,612.0,636.31,487.54
2018,8,11,15,45,658.0,160.0,2.7,24.05,568.0,584.01,450.25
2018,8,11,16,0,641.0,153.0,2.6,23.3,524.0,531.75,411.92
2018,8,11,16,15,617.5,145.0,2.55,22.85,476.5,475.41,369.01
2018,8,11,16,30,594.0,137.0,2.5,22.4,429.0,420.37,325.79
2018,8,11,16,45,562.5,128.0,2.45,21.95,379.5,362.64,279.28
2018,8,11,17,0,531.0,119.0,2.4,21.5,330.0,305.5,232.02
2018,8,11,17,15,487.5,108.0,2.35,20.95,280.0,248.39,184.21
2018,8,11,17,30,444.0,97.0,2.3,20.4,230.0,196.04,139.96
2018,8,11,17,45,387.0,83.5,2.2,19.8,183.0,144.07,97.3
2018,8,11,18,0,330.0,70.0,2.1,19.2,136.0,98.97,62.37
2018,8,11,18,15,254.0,53.5,2.1,18.75,95.5,57.33,34.24
2018,8,11,18,30,178.0,37.0,2.1,18.3,55.0,28.91,17.84
2018,8,11,18,45,103.0,22.0,2.05,17.8,31.0,17.5,0.0
2018,8,11,19,0,28.0,7.0,2.0,17.3,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,1.95,17.1,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.2,14.85,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,1.3,15.3,10.0,8.58,0.0
2018,8,12,5,45,121.0,25.5,1.4,15.8,37.5,20.16,4.25
2018,8,12,6,0,200.0,42.0,1.5,16.3,65.0,33.96,23.0
2018,8,12,6,15,276.0,57.5,1.45,16.9,107.0,68.1,41.32
2018,8,12,6,30,352.0,73.0,1.4,17.5,149.0,111.65,72.23
2018,8,12,6,45,412.0,84.5,1.4,18.05,196.5,157.89,109.0
2018,8,12,7,0,472.0,96.0,1.4,18.6,244.0,211.27,153.34
2018,8,12,7,15,517.5,105.0,1.4,19.3,294.5,264.67,198.49
2018,8,12,7,30,563.0,114.0,1.4,20.0,345.0,325.23,248.67
2018,8,12,7,45,600.0,119.5,1.4,20.65,395.0,381.28,294.35
2018,8,12,8,0,637.0,125.0,1.4,21.3,445.0,440.55,341.08
2018,8,12,8,15,664.5,129.5,1.45,22.0,493.5,496.58,384.01
2018,8,12,8,30,692.0,134.0,1.5,22.7,542.0,554.11,426.63
2018,8,12,8,45,714.5,137.0,1.5,23.35,587.5,608.06,465.11
2018,8,12,9,0,737.0,140.0,1.5,24.0,633.0,662.34,502.56
2018,8,12,9,15,752.0,143.5,1.55,24.6,673.5,711.61,535.83
2018,8,12,9,30,767.0,147.0,1.6,25.2,714.0,758.02,565.62
2018,8,12,9,45,778.5,150.0,1.65,25.8,749.0,801.4,592.37
2018,8,12,10,0,790.0,153.0,1.7,26.4,784.0,843.01,617.58
2018,8,12,10,15,799.0,154.5,1.8,26.8,813.0,878.88,639.76
2018,8,12,10,30,808.0,156.0,1.9,27.2,842.0,912.36,660.3
2018,8,12,10,45,814.5,157.5,1.95,27.6,864.0,940.91,677.06
2018,8,12,11,0,821.0,159.0,2.0,28.0,886.0,966.6,691.97
2018,8,12,11,15,824.5,160.0,2.1,28.2,900.5,985.81,703.92
2018,8,12,11,30,828.0,161.0,2.2,28.4,915.0,1001.77,713.95
2018,8,12,11,45,829.0,162.0,2.25,28.6,922.0,1011.9,719.86
2018,8,12,12,0,830.0,163.0,2.3,28.8,929.0,1018.6,723.77
2018,8,12,12,15,829.0,163.0,2.35,28.85,927.5,1018.77,724.16
2018,8,12,12,30,828.0,163.0,2.4,28.9,926.0,1015.47,722.55
2018,8,12,12,45,825.0,163.0,2.45,28.95,917.5,1006.72,717.63
2018,8,12,13,0,822.0,163.0,2.5,29.0,909.0,994.58,710.7
2018,8,12,13,15,817.5,162.0,2.55,28.85,893.0,976.66,700.72
2018,8,12,13,30,813.0,161.0,2.6,28.7,877.0,955.57,688.77
2018,8,12,13,45,806.0,159.5,2.65,28.55,853.5,928.61,672.99
2018,8,12,14,0,799.0,158.0,2.7,28.4,830.0,898.86,655.33
2018,8,12,14,15,790.5,155.5,2.75,28.1,800.5,864.17,634.64
2018,8,12,14,30,782.0,153.0,2.8,27.8,771.0,827.16,612.17
2018,8,12,14,45,770.5,150.0,2.8,27.45,735.0,785.09,585.78
2018,8,12,15,0,759.0,147.0,2.8,27.1,699.0,741.35,557.89
2018,8,12,15,15,743.0,143.0,2.8,27.1,657.5,693.41,524.84
2018,8,12,15,30,727.0,139.0,2.8,27.1,616.0,642.88,488.95
2018,8,12,15,45,709.0,133.5,2.8,26.2,571.0,589.07,451.45
2018,8,12,16,0,691.0,128.0,2.8,25.3,526.0,535.29,412.63
2018,8,12,16,15,669.0,122.0,2.75,24.7,478.5,479.2,370.11
2018,8,12,16,30,647.0,116.0,2.7,24.1,431.0,424.13,326.94
2018,8,12,16,45,616.5,108.0,2.65,23.5,381.0,364.9,279.25
2018,8,12,17,0,586.0,100.0,2.6,22.9,331.0,308.26,232.22
2018,8,12,17,15,544.0,91.5,2.5,22.1,281.5,250.65,183.77
2018,8,12,17,30,502.0,83.0,2.4,21.3,232.0,197.58,138.64
2018,8,12,17,45,444.5,72.5,2.35,20.55,185.0,144.79,95.15
2018,8,12,18,0,387.0,62.0,2.3,19.8,138.0,97.54,58.67
2018,8,12,18,15,303.5,48.0,2.2,19.2,97.0,54.48,30.62
2018,8,12,18,30,220.0,34.0,2.1,18.6,56.0,26.58,15.66
2018,8,12,18,45,128.5,20.5,2.0,18.0,31.5,16.33,0.0
2018,8,12,19,0,37.0,7.0,1.9,17.4,7.0,6.67,0.0
2018,8,12,19,15,18.5,3.5,1.85,17.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.4,14.1,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.5,14.6,9.0,7.63,0.0
2018,8,13,5,45,138.0,24.0,1.6,15.1,37.5,18.98,2.32
2018,8,13,6,0,231.0,40.0,1.7,15.6,66.0,32.44,21.68
2018,8,13,6,15,310.0,53.5,1.7,16.05,108.0,66.9,39.28
2018,8,13,6,30,389.0,67.0,1.7,16.5,150.0,111.08,70.43
2018,8,13,6,45,447.5,77.5,1.7,16.9,198.0,158.3,108.45
2018,8,13,7,0,506.0,88.0,1.7,17.3,246.0,214.24,155.61
2018,8,13,7,15,549.0,96.0,1.7,17.85,296.0,268.11,201.98
2018,8,13,7,30,592.0,104.0,1.7,18.4,346.0,326.56,251.43
2018,8,13,7,45,623.5,110.5,1.7,18.95,395.5,382.84,298.18
2018,8,13,8,0,655.0,117.0,1.7,19.5,445.0,441.71,345.45
2018,8,13,8,15,679.0,122.5,1.7,20.05,493.0,497.79,389.06
2018,8,13,8,30,703.0,128.0,1.7,20.6,541.0,554.99,432.0
2018,8,13,8,45,722.0,132.5,1.7,21.2,586.0,608.76,470.92
2018,8,13,9,0,741.0,137.0,1.7,21.8,631.0,662.51,508.57
2018,8,13,9,15,746.5,145.0,1.75,22.3,669.0,709.64,540.8
2018,8,13,9,30,752.0,153.0,1.8,22.8,707.0,755.05,570.67
2018,8,13,9,45,752.0,162.0,1.85,23.25,739.0,795.09,595.93
2018,8,13,10,0,752.0,171.0,1.9,23.7,771.0,832.64,619.26
2018,8,13,10,15,759.5,175.0,1.95,24.05,799.5,865.19,639.3
2018,8,13,10,30,767.0,179.0,2.0,24.4,828.0,898.78,659.94
2018,8,13,10,45,772.0,181.5,2.05,24.75,849.5,925.99,676.27
2018,8,13,11,0,777.0,184.0,2.1,25.1,871.0,950.39,690.8
2018,8,13,11,15,780.0,186.0,2.15,25.2,885.5,969.41,702.57
2018,8,13,11,30,783.0,188.0,2.2,25.3,900.0,985.31,712.46
2018,8,13,11,45,782.5,190.0,2.3,25.35,906.0,994.52,718.85
2018,8,13,12,0,782.0,192.0,2.4,25.4,912.0,1000.43,723.29
2018,8,13,12,15,786.5,189.0,2.45,25.3,913.0,1003.03,725.65
2018,8,13,12,30,791.0,186.0,2.5,25.2,914.0,1002.27,726.01
2018,8,13,12,45,794.5,181.5,2.55,25.1,907.0,995.61,722.7
2018,8,13,13,0,798.0,177.0,2.6,25.0,900.0,985.56,717.34
2018,8,13,13,15,792.0,176.5,2.65,24.75,883.0,966.95,706.92
2018,8,13,13,30,786.0,176.0,2.7,24.5,866.0,945.31,694.58
2018,8,13,13,45,777.5,174.5,2.75,24.2,842.0,917.44,678.2
2018,8,13,14,0,769.0,173.0,2.8,23.9,818.0,886.96,659.99
2018,8,13,14,15,758.5,171.0,2.8,23.55,788.0,851.79,638.21
2018,8,13,14,30,748.0,169.0,2.8,23.2,758.0,817.73,617.01
2018,8,13,14,45,734.5,166.0,2.8,22.85,722.0,774.8,589.39
2018,8,13,15,0,721.0,163.0,2.8,22.5,686.0,730.45,559.87
2018,8,13,15,15,704.5,159.0,2.8,22.5,645.0,681.76,525.35
2018,8,13,15,30,688.0,155.0,2.8,22.5,604.0,632.45,489.65
2018,8,13,15,45,667.0,150.0,2.75,21.6,559.5,578.97,451.42
2018,8,13,16,0,646.0,145.0,2.7,20.7,515.0,525.88,412.26
2018,8,13,16,15,620.5,138.0,2.65,20.25,467.0,469.18,368.42
2018,8,13,16,30,595.0,131.0,2.6,19.8,419.0,413.97,324.42
2018,8,13,16,45,561.5,122.5,2.55,19.3,369.5,355.83,276.97
2018,8,13,17,0,528.0,114.0,2.5,18.8,320.0,298.49,228.97
2018,8,13,17,15,484.0,103.5,2.45,18.3,271.0,241.95,180.94
2018,8,13,17,30,440.0,93.0,2.4,17.8,222.0,190.24,136.66
2018,8,13,17,45,381.5,79.5,2.35,17.25,175.5,138.39,93.72
2018,8,13,18,0,323.0,66.0,2.3,16.7,129.0,93.62,58.89
2018,8,13,18,15,245.5,50.0,2.25,16.35,89.5,53.04,31.52
2018,8,13,18,30,168.0,34.0,2.2,16.0,50.0,26.62,15.55
2018,8,13,18,45,93.5,19.0,2.15,15.6,27.0,15.12,0.0
2018,8,13,19,0,19.0,4.0,2.1,15.2,4.0,3.81,0.0
2018,8,13,19,15,9.5,2.0,2.05,15.0,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,1.7,14.55,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,1.8,14.9,7.0,6.67,0.0
2018,8,14,5,45,75.0,24.0,1.9,15.2,31.0,19.83,0.92
2018,8,14,6,0,130.0,41.0,2.0,15.5,55.0,33.98,22.85
2018,8,14,6,15,126.5,54.0,2.05,15.85,74.0,55.8,36.46
2018,8,14,6,30,123.0,67.0,2.1,16.2,93.0,76.94,53.75
2018,8,14,6,45,63.5,84.0,2.1,16.55,97.5,89.72,67.51
2018,8,14,7,0,4.0,101.0,2.1,16.9,102.0,94.43,73.92
2018,8,14,7,15,22.0,127.0,2.1,17.25,135.5,124.7,98.46
2018,8,14,7,30,40.0,153.0,2.1,17.6,169.0,158.89,126.04
2018,8,14,7,45,50.0,175.5,2.1,18.0,198.5,187.65,148.98
2018,8,14,8,0,60.0,198.0,2.1,18.4,228.0,217.65,172.6
2018,8,14,8,15,102.0,227.0,2.1,18.75,284.0,272.46,215.76
2018,8,14,8,30,144.0,256.0,2.1,19.1,340.0,336.64,265.42
2018,8,14,8,45,276.5,253.5,2.05,19.5,431.5,433.56,340.46
2018,8,14,9,0,409.0,251.0,2.0,19.9,523.0,544.02,423.32
2018,8,14,9,15,492.0,238.5,2.05,20.25,586.0,613.57,474.26
2018,8,14,9,30,575.0,226.0,2.1,20.6,649.0,688.38,528.17
2018,8,14,9,45,634.5,212.0,2.1,21.0,699.5,750.52,571.23
2018,8,14,10,0,694.0,198.0,2.1,21.4,750.0,811.57,612.65
2018,8,14,10,15,668.5,217.5,2.1,21.65,765.0,832.73,624.74
2018,8,14,10,30,643.0,237.0,2.1,21.9,780.0,849.76,634.14
2018,8,14,10,45,716.5,207.0,2.15,22.2,827.0,905.68,671.13
2018,8,14,11,0,790.0,177.0,2.2,22.5,874.0,956.39,703.08
2018,8,14,11,15,797.0,176.0,2.25,22.65,889.0,976.46,715.25
2018,8,14,11,30,804.0,175.0,2.3,22.8,904.0,993.47,725.79
2018,8,14,11,45,809.0,173.5,2.3,22.95,912.0,1004.78,732.22
2018,8,14,12,0,814.0,172.0,2.3,23.1,920.0,1012.75,736.66
2018,8,14,12,15,818.0,169.5,2.35,23.1,920.5,1015.29,738.72
2018,8,14,12,30,822.0,167.0,2.4,23.1,921.0,1014.36,738.72
2018,8,14,12,45,825.5,162.5,2.45,23.1,914.0,1007.37,734.94
2018,8,14,13,0,829.0,158.0,2.5,23.1,907.0,996.86,729.04
2018,8,14,13,15,826.0,156.0,2.55,22.9,891.0,979.14,719.08
2018,8,14,13,30,823.0,154.0,2.6,22.7,875.0,958.17,707.06
2018,8,14,13,45,819.0,151.0,2.65,22.55,852.5,932.1,691.51
2018,8,14,14,0,815.0,148.0,2.7,22.4,830.0,903.06,673.91
2018,8,14,14,15,807.5,145.0,2.7,22.05,800.0,868.14,652.34
2018,8,14,14,30,800.0,142.0,2.7,21.7,770.0,830.78,628.92
2018,8,14,14,45,790.0,139.0,2.75,21.4,734.5,789.16,602.46
2018,8,14,15,0,780.0,136.0,2.8,21.1,699.0,745.69,574.31
2018,8,14,15,15,765.0,132.5,2.8,21.1,657.5,696.5,540.08
2018,8,14,15,30,750.0,129.0,2.8,21.1,616.0,647.3,504.24
2018,8,14,15,45,731.5,124.0,2.8,20.35,570.5,592.52,464.77
2018,8,14,16,0,713.0,119.0,2.8,19.6,525.0,537.76,423.97
2018,8,14,16,15,689.5,113.5,2.75,19.2,476.5,480.2,378.95
2018,8,14,16,30,666.0,108.0,2.7,18.8,428.0,423.77,333.38
2018,8,14,16,45,634.0,101.5,2.7,18.4,378.0,364.32,284.17
2018,8,14,17,0,602.0,95.0,2.7,18.0,328.0,307.6,235.77
2018,8,14,17,15,556.5,87.5,2.65,17.55,278.0,249.02,185.25
2018,8,14,17,30,511.0,80.0,2.6,17.1,228.0,195.38,138.63
2018,8,14,17,45,448.0,69.5,2.55,16.7,180.0,141.21,93.36
2018,8,14,18,0,385.0,59.0,2.5,16.3,132.0,93.36,56.17
2018,8,14,18,15,296.5,45.5,2.45,15.95,91.5,50.91,28.62
2018,8,14,18,30,208.0,32.0,2.4,15.6,51.0,25.1,13.95
2018,8,14,18,45,116.0,18.0,2.3,15.3,27.5,17.16,0.0
2018,8,14,19,0,24.0,4.0,2.2,15.0,4.0,3.81,0.0
2018,8,14,19,15,12.0,2.0,2.15,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.5,1.5,14.55,1.5,0.0,0.0
2018,8,15,5,30,2.0,3.0,1.6,15.0,3.0,2.86,0.0
2018,8,15,5,45,1.0,12.5,1.7,15.4,12.5,11.59,0.0
2018,8,15,6,0,0.0,22.0,1.8,15.8,22.0,20.41,11.39
2018,8,15,6,15,0.0,37.5,1.75,16.2,37.5,34.79,23.36
2018,8,15,6,30,0.0,53.0,1.7,16.6,53.0,49.04,35.72
2018,8,15,6,45,1.0,73.0,1.7,16.95,73.5,67.68,51.55
2018,8,15,7,0,2.0,93.0,1.7,17.3,94.0,86.64,67.39
2018,8,15,7,15,5.0,110.5,1.7,17.75,112.5,104.19,81.69
2018,8,15,7,30,8.0,128.0,1.7,18.2,131.0,122.18,96.12
2018,8,15,7,45,15.5,151.0,1.65,18.65,158.0,147.68,116.41
2018,8,15,8,0,23.0,174.0,1.6,19.1,185.0,174.16,137.18
2018,8,15,8,15,99.0,207.0,1.6,19.55,263.5,255.76,201.82
2018,8,15,8,30,175.0,240.0,1.6,20.0,342.0,339.64,266.71
2018,8,15,8,45,212.0,258.0,1.6,20.4,391.5,391.29,305.44
2018,8,15,9,0,249.0,276.0,1.6,20.8,441.0,452.35,350.49
2018,8,15,9,15,317.5,274.0,1.65,21.25,498.0,513.75,395.85
2018,8,15,9,30,386.0,272.0,1.7,21.7,555.0,587.76,449.23
2018,8,15,9,45,614.5,194.0,1.75,22.15,670.0,716.65,543.99
2018,8,15,10,0,843.0,116.0,1.8,22.6,785.0,846.36,631.13
2018,8,15,10,15,851.5,117.0,1.85,22.9,814.0,882.31,652.55
2018,8,15,10,30,860.0,118.0,1.9,23.2,843.0,915.69,673.08
2018,8,15,10,45,866.5,118.5,1.95,23.55,865.0,943.92,690.03
2018,8,15,11,0,873.0,119.0,2.0,23.9,887.0,969.13,705.03
2018,8,15,11,15,877.0,119.5,2.05,24.05,902.0,988.72,717.01
2018,8,15,11,30,881.0,120.0,2.1,24.2,917.0,1004.95,726.94
2018,8,15,11,45,883.5,119.5,2.2,24.35,924.0,1015.18,733.75
2018,8,15,12,0,886.0,119.0,2.3,24.5,931.0,1021.87,738.45
2018,8,15,12,15,885.5,119.5,2.35,24.45,930.5,1022.97,739.74
2018,8,15,12,30,885.0,120.0,2.4,24.4,930.0,1020.46,738.9
2018,8,15,12,45,882.0,120.0,2.45,24.4,921.0,1011.34,733.81
2018,8,15,13,0,879.0,120.0,2.5,24.4,912.0,998.71,726.6
2018,8,15,13,15,876.0,119.0,2.55,24.25,896.5,981.6,716.99
2018,8,15,13,30,873.0,118.0,2.6,24.1,881.0,961.12,705.23
2018,8,15,13,45,868.5,116.0,2.65,23.95,857.5,934.95,689.72
2018,8,15,14,0,864.0,114.0,2.7,23.8,834.0,905.7,672.1
2018,8,15,14,15,856.5,112.5,2.75,23.45,804.5,871.4,651.46
2018,8,15,14,30,849.0,111.0,2.8,23.1,775.0,834.53,628.84
2018,8,15,14,45,839.5,108.5,2.8,22.8,739.0,792.63,602.02
2018,8,15,15,0,830.0,106.0,2.8,22.5,703.0,748.71,573.44
2018,8,15,15,15,816.0,103.5,2.8,22.5,661.5,702.83,542.43
2018,8,15,15,30,802.0,101.0,2.8,22.5,620.0,652.19,506.27
2018,8,15,15,45,785.0,97.5,2.8,21.7,574.5,597.77,467.24
2018,8,15,16,0,768.0,94.0,2.8,20.9,529.0,543.07,426.59
2018,8,15,16,15,745.0,91.0,2.75,20.45,481.0,485.78,381.78
2018,8,15,16,30,722.0,88.0,2.7,20.0,433.0,429.43,336.2
2018,8,15,16,45,691.0,83.0,2.7,19.55,382.0,368.31,285.56
2018,8,15,17,0,660.0,78.0,2.7,19.1,331.0,310.27,235.85
2018,8,15,17,15,615.5,72.5,2.65,18.65,280.5,250.64,184.11
2018,8,15,17,30,571.0,67.0,2.6,18.2,230.0,195.75,136.06
2018,8,15,17,45,507.0,59.5,2.55,17.7,182.0,140.72,90.0
2018,8,15,18,0,443.0,52.0,2.5,17.2,134.0,93.4,53.61
2018,8,15,18,15,347.0,41.0,2.4,16.9,93.0,49.4,26.18
2018,8,15,18,30,251.0,30.0,2.3,16.6,52.0,24.58,12.95
2018,8,15,18,45,141.0,17.5,2.25,16.25,28.0,16.68,0.0
2018,8,15,19,0,31.0,5.0,2.2,15.9,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.15,15.8,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.1,13.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.2,14.5,9.0,7.63,0.0
2018,8,16,5,45,100.5,15.0,1.35,15.0,22.5,11.71,0.0
2018,8,16,6,0,137.0,22.0,1.5,15.5,36.0,17.39,8.8
2018,8,16,6,15,102.0,28.0,1.5,15.95,42.0,31.89,17.42
2018,8,16,6,30,67.0,34.0,1.5,16.4,48.0,40.19,25.36
2018,8,16,6,45,33.5,46.0,1.45,16.9,53.0,49.51,34.95
2018,8,16,7,0,0.0,58.0,1.4,17.4,58.0,53.93,40.05
2018,8,16,7,15,0.0,76.0,1.45,17.9,76.0,70.69,53.96
2018,8,16,7,30,0.0,94.0,1.5,18.4,94.0,87.52,67.65
2018,8,16,7,45,12.5,128.0,1.5,18.95,134.0,124.82,97.78
2018,8,16,8,0,25.0,162.0,1.5,19.5,174.0,166.26,130.71
2018,8,16,8,15,197.5,177.0,1.5,20.0,290.5,284.06,224.62
2018,8,16,8,30,370.0,192.0,1.5,20.5,407.0,418.96,328.7
2018,8,16,8,45,597.5,145.0,1.55,21.05,525.0,542.67,422.59
2018,8,16,9,0,825.0,98.0,1.6,21.6,643.0,680.85,523.87
2018,8,16,9,15,835.0,101.0,1.6,22.15,682.5,726.21,552.18
2018,8,16,9,30,845.0,104.0,1.6,22.7,722.0,772.59,581.25
2018,8,16,9,45,849.5,108.5,1.6,23.25,755.5,814.14,606.5
2018,8,16,10,0,854.0,113.0,1.6,23.8,789.0,853.18,629.73
2018,8,16,10,15,862.5,114.0,1.6,24.3,818.0,889.49,650.96
2018,8,16,10,30,871.0,115.0,1.6,24.8,847.0,923.18,670.27
2018,8,16,10,45,877.0,116.0,1.6,25.3,869.5,951.72,686.1
2018,8,16,11,0,883.0,117.0,1.6,25.8,892.0,977.17,699.92
2018,8,16,11,15,887.0,116.5,1.6,26.25,906.5,995.87,709.61
2018,8,16,11,30,891.0,116.0,1.6,26.7,921.0,1011.17,717.27
2018,8,16,11,45,893.5,116.0,1.65,27.1,928.5,1021.98,723.11
2018,8,16,12,0,896.0,116.0,1.7,27.5,936.0,1029.19,726.86
2018,8,16,12,15,894.5,116.5,1.8,27.7,934.5,1029.25,727.59
2018,8,16,12,30,893.0,117.0,1.9,27.9,933.0,1025.66,726.2
2018,8,16,12,45,889.0,118.5,2.0,28.05,924.0,1016.98,721.87
2018,8,16,13,0,885.0,120.0,2.1,28.2,915.0,1004.76,715.4
2018,8,16,13,15,850.5,134.0,2.15,28.1,887.0,972.22,696.24
2018,8,16,13,30,816.0,148.0,2.2,28.0,859.0,945.4,680.78
2018,8,16,13,45,842.0,131.5,2.3,27.85,847.5,926.08,670.63
2018,8,16,14,0,868.0,115.0,2.4,27.7,836.0,910.17,662.55
2018,8,16,14,15,861.5,112.5,2.4,27.5,806.0,875.52,641.34
2018,8,16,14,30,855.0,110.0,2.4,27.3,776.0,838.2,618.35
2018,8,16,14,45,846.0,107.0,2.45,27.05,740.0,795.89,592.2
2018,8,16,15,0,837.0,104.0,2.5,26.8,704.0,751.5,564.23
2018,8,16,15,15,823.0,101.5,2.5,26.8,662.0,705.21,533.67
2018,8,16,15,30,809.0,99.0,2.5,26.8,620.0,654.18,498.11
2018,8,16,15,45,792.5,95.5,2.5,25.95,574.5,599.68,459.98
2018,8,16,16,0,776.0,92.0,2.5,25.1,529.0,544.83,420.16
2018,8,16,16,15,754.5,88.0,2.45,24.5,480.5,486.82,375.92
2018,8,16,16,30,733.0,84.0,2.4,23.9,432.0,429.6,330.69
2018,8,16,16,45,702.5,79.5,2.4,23.3,381.5,369.31,281.63
2018,8,16,17,0,672.0,75.0,2.4,22.7,331.0,310.52,232.19
2018,8,16,17,15,628.5,69.5,2.35,21.95,280.0,250.51,180.99
2018,8,16,17,30,585.0,64.0,2.3,21.2,229.0,195.09,133.21
2018,8,16,17,45,521.5,56.5,2.2,20.4,180.5,139.37,87.19
2018,8,16,18,0,458.0,49.0,2.1,19.6,132.0,91.29,50.76
2018,8,16,18,15,360.5,38.5,2.05,19.0,91.0,46.91,23.83
2018,8,16,18,30,263.0,28.0,2.0,18.4,50.0,22.84,10.89
2018,8,16,18,45,148.0,16.5,1.95,17.8,27.0,15.73,0.0
2018,8,16,19,0,33.0,5.0,1.9,17.2,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,1.8,17.0,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,0.95,14.8,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.0,15.3,9.0,7.63,0.0
2018,8,17,5,45,199.5,19.5,1.0,15.75,37.0,15.97,0.0
2018,8,17,6,0,329.0,31.0,1.0,16.2,65.0,25.79,15.59
2018,8,17,6,15,419.5,40.0,1.0,16.8,108.5,62.89,32.04
2018,8,17,6,30,510.0,49.0,1.0,17.4,152.0,111.25,64.9
2018,8,17,6,45,548.0,58.0,1.0,17.95,198.0,160.76,105.65
2018,8,17,7,0,586.0,67.0,1.0,18.5,244.0,214.69,152.18
2018,8,17,7,15,648.0,68.5,1.0,19.15,299.0,272.89,201.76
2018,8,17,7,30,710.0,70.0,1.0,19.8,354.0,338.53,256.6
2018,8,17,7,45,739.5,74.0,1.0,20.5,405.0,397.93,305.55
2018,8,17,8,0,769.0,78.0,1.0,21.2,456.0,459.48,354.26
2018,8,17,8,15,791.0,80.5,1.0,21.9,505.0,517.2,398.25
2018,8,17,8,30,813.0,83.0,1.0,22.6,554.0,575.56,440.93
2018,8,17,8,45,829.0,86.0,1.0,23.35,599.5,628.93,478.35
2018,8,17,9,0,845.0,89.0,1.0,24.1,645.0,683.18,514.71
2018,8,17,9,15,857.5,90.5,1.05,24.85,685.5,732.38,545.37
2018,8,17,9,30,870.0,92.0,1.1,25.6,726.0,780.1,574.49
2018,8,17,9,45,880.0,93.0,1.15,26.3,761.5,823.49,600.37
2018,8,17,10,0,890.0,94.0,1.2,27.0,797.0,864.68,624.47
2018,8,17,10,15,896.5,96.0,1.25,27.5,826.0,901.39,645.93
2018,8,17,10,30,903.0,98.0,1.3,28.0,855.0,935.26,665.44
2018,8,17,10,45,908.5,98.0,1.35,28.5,877.0,963.05,681.05
2018,8,17,11,0,914.0,98.0,1.4,29.0,899.0,987.62,694.68
2018,8,17,11,15,918.0,98.5,1.45,29.35,914.5,1007.87,706.1
2018,8,17,11,30,922.0,99.0,1.5,29.7,930.0,1024.58,715.44
2018,8,17,11,45,923.5,99.5,1.6,30.05,937.0,1035.16,721.91
2018,8,17,12,0,925.0,100.0,1.7,30.4,944.0,1042.0,726.24
2018,8,17,12,15,924.0,100.0,1.75,30.5,942.5,1042.03,726.56
2018,8,17,12,30,923.0,100.0,1.8,30.6,941.0,1038.28,724.76
2018,8,17,12,45,920.5,100.5,1.85,30.75,932.5,1029.8,720.06
2018,8,17,13,0,918.0,101.0,1.9,30.9,924.0,1017.63,713.22
2018,8,17,13,15,915.0,100.5,1.95,30.8,908.0,1000.3,704.0
2018,8,17,13,30,912.0,100.0,2.0,30.7,892.0,979.46,692.63
2018,8,17,13,45,907.5,99.0,2.05,30.65,869.0,953.27,677.76
2018,8,17,14,0,903.0,98.0,2.1,30.6,846.0,923.86,660.79
2018,8,17,14,15,896.0,96.5,2.1,30.35,815.5,888.67,640.03
2018,8,17,14,30,889.0,95.0,2.1,30.1,785.0,850.74,617.32
2018,8,17,14,45,879.5,93.0,2.1,29.9,748.5,807.72,590.89
2018,8,17,15,0,870.0,91.0,2.1,29.7,712.0,762.57,562.7
2018,8,17,15,15,857.0,89.0,2.1,29.7,670.0,713.01,530.64
2018,8,17,15,30,844.0,87.0,2.1,29.7,628.0,662.1,496.53
2018,8,17,15,45,828.0,84.5,2.15,28.95,582.0,607.73,459.26
2018,8,17,16,0,812.0,82.0,2.2,28.2,536.0,554.16,421.02
2018,8,17,16,15,790.0,78.5,2.15,27.65,486.5,494.5,376.15
2018,8,17,16,30,768.0,75.0,2.1,27.1,437.0,435.62,330.23
2018,8,17,16,45,738.0,71.0,2.1,26.5,385.5,374.08,280.82
2018,8,17,17,0,708.0,67.0,2.1,25.9,334.0,314.86,231.53
2018,8,17,17,15,665.0,62.5,2.0,25.1,282.5,254.07,180.16
2018,8,17,17,30,622.0,58.0,1.9,24.3,231.0,196.57,131.11
2018,8,17,17,45,558.0,51.5,1.85,23.45,182.0,139.57,84.59
2018,8,17,18,0,494.0,45.0,1.8,22.6,133.0,90.23,47.86
2018,8,17,18,15,392.5,35.5,1.7,21.9,91.0,44.57,21.17
2018,8,17,18,30,291.0,26.0,1.6,21.2,49.0,21.12,8.71
2018,8,17,18,45,157.0,14.5,1.55,20.5,25.5,13.82,0.0
2018,8,17,19,0,23.0,3.0,1.5,19.8,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.45,19.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,0.95,15.25,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.0,15.8,9.0,8.58,0.0
2018,8,18,5,45,207.5,20.5,1.1,16.35,37.5,17.12,0.0
2018,8,18,6,0,343.0,32.0,1.2,16.9,66.0,26.84,16.21
2018,8,18,6,15,438.0,41.0,1.15,17.55,111.5,65.09,33.08
2018,8,18,6,30,533.0,50.0,1.1,18.2,157.0,115.2,66.91
2018,8,18,6,45,593.5,56.5,1.1,18.85,208.0,168.07,109.38
2018,8,18,7,0,654.0,63.0,1.1,19.5,259.0,228.05,160.12
2018,8,18,7,15,695.0,68.0,1.1,20.45,312.0,288.27,211.81
2018,8,18,7,30,736.0,73.0,1.1,21.4,365.0,351.45,264.72
2018,8,18,7,45,765.0,76.5,1.1,22.35,417.0,411.74,313.84
2018,8,18,8,0,794.0,80.0,1.1,23.3,469.0,474.04,362.44
2018,8,18,8,15,815.5,83.0,1.1,24.1,519.0,533.45,407.11
2018,8,18,8,30,837.0,86.0,1.1,24.9,569.0,593.4,450.29
2018,8,18,8,45,853.5,88.5,1.1,25.7,615.5,647.73,487.86
2018,8,18,9,0,870.0,91.0,1.1,26.5,662.0,703.02,524.32
2018,8,18,9,15,869.5,99.5,1.2,27.1,701.0,751.05,554.6
2018,8,18,9,30,869.0,108.0,1.3,27.7,740.0,796.41,582.7
2018,8,18,9,45,861.0,119.0,1.35,28.35,771.0,835.33,605.57
2018,8,18,10,0,853.0,130.0,1.4,29.0,802.0,876.44,629.59
2018,8,18,10,15,861.0,132.0,1.45,29.4,831.5,907.58,647.6
2018,8,18,10,30,869.0,134.0,1.5,29.8,861.0,941.8,667.55
2018,8,18,10,45,874.0,136.0,1.6,30.2,883.5,970.35,684.48
2018,8,18,11,0,879.0,138.0,1.7,30.6,906.0,995.76,699.48
2018,8,18,11,15,882.5,139.0,1.75,30.85,921.0,1015.41,710.73
2018,8,18,11,30,886.0,140.0,1.8,31.1,936.0,1031.63,720.0
2018,8,18,11,45,887.0,140.5,1.85,31.35,942.5,1041.33,725.4
2018,8,18,12,0,888.0,141.0,1.9,31.6,949.0,1047.42,728.78
2018,8,18,12,15,884.0,142.5,1.95,31.6,946.5,1045.85,728.38
2018,8,18,12,30,880.0,144.0,2.0,31.6,944.0,1040.65,725.95
2018,8,18,12,45,873.0,147.0,2.05,31.65,934.0,1030.41,720.41
2018,8,18,13,0,866.0,150.0,2.1,31.7,924.0,1016.73,712.87
2018,8,18,13,15,862.5,148.0,2.15,31.55,907.0,1006.69,708.26
2018,8,18,13,30,859.0,146.0,2.2,31.4,890.0,984.27,695.92
2018,8,18,13,45,854.0,144.0,2.25,31.3,866.5,957.2,680.58
2018,8,18,14,0,849.0,142.0,2.3,31.2,843.0,927.07,663.22
2018,8,18,14,15,841.0,139.5,2.3,30.95,812.0,890.9,641.79
2018,8,18,14,30,833.0,137.0,2.3,30.7,781.0,852.2,618.54
2018,8,18,14,45,822.5,134.0,2.35,30.45,744.5,808.65,592.18
2018,8,18,15,0,812.0,131.0,2.4,30.2,708.0,763.2,564.12
2018,8,18,15,15,797.0,127.5,2.4,30.2,665.0,712.35,530.61
2018,8,18,15,30,782.0,124.0,2.4,30.2,622.0,660.49,494.54
2018,8,18,15,45,764.0,119.0,2.35,29.4,575.5,605.11,456.27
2018,8,18,16,0,746.0,114.0,2.3,28.6,529.0,548.76,415.97
2018,8,18,16,15,722.5,108.5,2.3,28.0,479.5,489.25,371.73
2018,8,18,16,30,699.0,103.0,2.3,27.4,430.0,430.85,326.66
2018,8,18,16,45,665.0,97.0,2.25,26.75,378.0,369.12,277.5
2018,8,18,17,0,631.0,91.0,2.2,26.1,326.0,310.32,229.12
2018,8,18,17,15,582.5,83.0,2.05,25.2,274.0,248.73,177.97
2018,8,18,17,30,534.0,75.0,1.9,24.3,222.0,192.46,130.83
2018,8,18,17,45,465.0,65.0,1.8,23.4,173.0,136.66,86.05
2018,8,18,18,0,396.0,55.0,1.7,22.5,124.0,89.33,51.11
2018,8,18,18,15,297.5,41.0,1.65,21.6,83.0,44.62,23.56
2018,8,18,18,30,199.0,27.0,1.6,20.7,42.0,21.3,7.81
2018,8,18,18,45,105.5,14.5,1.5,19.85,22.0,13.82,0.0
2018,8,18,19,0,12.0,2.0,1.4,19.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,1.4,18.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.15,14.2,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,14.7,6.0,5.72,0.0
2018,8,19,5,45,134.0,19.5,1.3,15.2,30.5,15.51,0.0
2018,8,19,6,0,228.0,33.0,1.4,15.7,55.0,26.48,15.81
2018,8,19,6,15,296.5,45.0,1.4,16.25,92.0,58.7,32.81
2018,8,19,6,30,365.0,57.0,1.4,16.8,129.0,99.3,61.46
2018,8,19,6,45,186.0,78.5,1.4,17.35,115.5,109.31,78.4
2018,8,19,7,0,7.0,100.0,1.4,17.9,102.0,94.4,73.42
2018,8,19,7,15,15.5,120.5,1.4,18.55,126.0,116.88,91.62
2018,8,19,7,30,24.0,141.0,1.4,19.2,150.0,140.48,110.43
2018,8,19,7,45,70.0,170.0,1.45,19.8,203.0,191.72,151.02
2018,8,19,8,0,116.0,199.0,1.5,20.4,256.0,250.53,197.1
2018,8,19,8,15,343.0,180.5,1.5,21.05,373.0,367.27,288.4
2018,8,19,8,30,570.0,162.0,1.5,21.7,490.0,512.51,398.21
2018,8,19,8,45,693.0,138.5,1.55,22.35,569.5,599.09,461.54
2018,8,19,9,0,816.0,115.0,1.6,23.0,649.0,693.82,529.29
2018,8,19,9,15,831.5,117.5,1.65,23.55,691.5,745.7,563.18
2018,8,19,9,30,847.0,120.0,1.7,24.1,734.0,796.41,595.22
2018,8,19,9,45,857.5,122.5,1.7,24.65,770.5,841.54,622.5
2018,8,19,10,0,868.0,125.0,1.7,25.2,807.0,878.97,644.29
2018,8,19,10,15,876.5,126.0,1.75,25.6,836.5,915.75,666.4
2018,8,19,10,30,885.0,127.0,1.8,26.0,866.0,949.83,686.61
