Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,45,892.5,128.0,1.85,26.35,890.0,980.1,704.42
2018,8,19,11,0,900.0,129.0,1.9,26.7,914.0,1007.27,720.24
2018,8,19,11,15,904.5,129.5,1.95,26.95,929.5,1027.71,732.16
2018,8,19,11,30,909.0,130.0,2.0,27.2,945.0,1044.67,742.02
2018,8,19,11,45,911.5,130.0,2.05,27.45,952.5,1055.53,748.21
2018,8,19,12,0,914.0,130.0,2.1,27.7,960.0,1062.7,752.27
2018,8,19,12,15,915.0,129.5,2.1,27.8,959.5,1064.11,752.73
2018,8,19,12,30,916.0,129.0,2.1,27.9,959.0,1061.75,751.06
2018,8,19,12,45,916.5,127.0,2.15,28.0,950.5,1053.6,746.58
2018,8,19,13,0,917.0,125.0,2.2,28.1,942.0,1041.7,739.91
2018,8,19,13,15,913.5,123.5,2.2,28.1,925.0,1022.71,728.62
2018,8,19,13,30,910.0,122.0,2.2,28.1,908.0,1000.22,715.23
2018,8,19,13,45,906.0,121.0,2.2,28.05,885.0,974.37,699.91
2018,8,19,14,0,902.0,120.0,2.2,28.0,862.0,945.26,682.5
2018,8,19,14,15,895.5,118.0,2.2,27.8,831.5,909.83,661.33
2018,8,19,14,30,889.0,116.0,2.2,27.6,801.0,871.61,638.19
2018,8,19,14,45,862.5,118.0,2.25,27.4,756.0,823.48,608.59
2018,8,19,15,0,836.0,120.0,2.3,27.2,711.0,769.49,574.53
2018,8,19,15,15,825.0,115.0,2.3,27.2,668.5,718.88,541.42
2018,8,19,15,30,814.0,110.0,2.3,27.2,626.0,666.85,505.04
2018,8,19,15,45,750.0,114.0,2.25,26.5,561.5,590.03,450.39
2018,8,19,16,0,686.0,118.0,2.2,25.8,497.0,517.97,397.68
2018,8,19,16,15,702.5,105.0,2.2,25.2,461.0,474.55,364.94
2018,8,19,16,30,719.0,92.0,2.2,24.6,425.0,427.97,327.98
2018,8,19,16,45,705.5,85.5,2.15,24.0,379.5,372.9,282.82
2018,8,19,17,0,692.0,79.0,2.1,23.4,334.0,318.33,236.43
2018,8,19,17,15,575.0,78.0,2.05,22.5,267.5,240.82,173.68
2018,8,19,17,30,458.0,77.0,2.0,21.6,201.0,176.79,122.35
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,124.72,79.86
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,80.96,46.8
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,42.14,22.37
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,21.55,6.62
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,13.34,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,5.72,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,10.18,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,15.67,6.95
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,41.51,22.66
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,75.74,47.34
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,71.25,49.6
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,49.26,36.17
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,60.93,45.9
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,72.6,55.44
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,94.39,73.14
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,116.37,90.68
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,229.04,181.81
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,355.02,280.32
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,506.55,397.14
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,678.18,523.35
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,729.81,557.62
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,780.53,590.33
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,822.89,616.49
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,862.87,640.72
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,900.13,663.65
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,934.88,684.78
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,963.57,701.29
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,989.24,715.83
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,1008.7,727.47
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,1015.69,731.34
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,1026.07,737.61
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,1032.95,741.73
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,1034.76,743.38
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,1032.99,742.93
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,1026.58,739.55
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,1016.55,733.99
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,998.07,723.56
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,976.2,711.03
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,949.19,695.13
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,919.11,677.15
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,883.43,655.29
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,850.53,635.15
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,806.62,607.27
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,760.7,577.69
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,708.49,542.63
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,655.49,504.59
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,599.49,464.63
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,543.12,422.95
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,483.92,377.25
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,425.72,330.71
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,365.47,281.06
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,307.07,231.21
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,246.25,178.74
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,189.99,129.8
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,133.95,83.29
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,85.57,46.87
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,41.34,20.83
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,20.82,4.34
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,13.34,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.95,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,13.34,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,21.44,11.37
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,28.15,14.26
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,24.32,13.76
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,37.83,26.02
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,49.26,36.31
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,57.66,43.3
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,66.06,50.16
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,83.39,64.29
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,100.8,78.25
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,131.86,103.09
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,163.58,127.98
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,238.2,186.61
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,313.36,243.8
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,405.55,313.24
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,497.34,380.17
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,605.67,459.1
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,724.29,542.25
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,823.24,610.45
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,919.83,672.65
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,946.92,687.96
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,971.07,702.21
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,988.73,712.65
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,1003.12,721.17
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,1012.17,726.59
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,1017.81,730.03
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,1016.01,729.22
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,1010.82,726.46
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,1005.48,724.54
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,990.34,716.4
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,970.88,705.26
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,948.45,692.22
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,920.34,675.58
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,889.68,657.18
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,852.16,633.83
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,812.75,609.03
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,766.48,578.82
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,719.15,547.22
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,668.99,512.04
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,618.48,475.83
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,562.18,435.63
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,504.07,392.88
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,445.04,347.77
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,388.76,303.44
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,329.6,255.64
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,274.64,210.15
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,217.12,162.23
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,165.48,119.1
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,115.43,78.67
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,73.17,46.53
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,37.78,21.94
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,15.94,0.0
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.91,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,10.48,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,17.99,8.41
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,35.2,22.08
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,54.75,37.9
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,70.85,52.78
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,83.78,64.65
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,97.75,76.3
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,111.22,87.18
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,136.08,106.98
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,161.72,127.06
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,202.91,159.23
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,243.24,190.12
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,300.46,233.67
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,367.84,283.71
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,449.13,344.05
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,544.99,412.97
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,683.01,512.82
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,830.89,613.92
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,880.91,644.34
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,926.33,672.59
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,955.45,689.56
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,981.77,704.88
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,1002.23,717.54
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,1019.42,728.26
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,1030.68,734.81
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,1038.43,739.34
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,1038.63,739.75
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,1035.21,738.11
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,1026.21,733.88
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,1013.69,727.51
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,995.11,717.05
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,973.19,704.5
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,946.64,689.08
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,917.04,671.61
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,880.54,649.69
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,841.57,625.89
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,796.79,597.46
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,750.19,567.4
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,698.73,532.25
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,647.57,495.72
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,591.04,455.78
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,534.72,414.57
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,474.34,368.46
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,415.57,321.95
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,353.5,271.31
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,294.81,221.95
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,234.39,170.77
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,179.77,124.28
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,123.27,78.54
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,77.35,44.56
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,37.01,19.55
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,17.44,0.0
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,13.82,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,22.0,11.22
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,42.03,28.26
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,60.54,44.58
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,84.7,64.53
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,111.04,86.26
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,135.82,106.91
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,161.09,127.56
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,190.21,150.87
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,220.28,174.49
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,259.74,205.17
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,301.32,236.96
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,365.1,285.51
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,427.96,332.19
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,519.17,400.3
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,619.56,472.9
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,715.19,540.86
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,821.41,613.8
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,856.8,635.75
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,890.12,656.75
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,917.85,673.65
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,942.99,688.88
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,961.42,700.08
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,976.9,709.51
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,985.85,714.87
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,991.65,718.38
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,990.72,718.15
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,986.62,716.08
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,975.91,709.86
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,962.2,701.85
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,942.55,690.58
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,920.16,677.45
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,891.33,659.7
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,860.19,640.22
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,823.81,616.9
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,785.68,592.06
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,741.68,563.03
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,696.64,532.66
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,643.91,495.36
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,594.23,459.43
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,540.04,420.54
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,486.87,381.21
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,429.75,337.42
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,374.96,294.15
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,316.95,247.17
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,262.78,202.2
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,207.75,156.12
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,156.88,113.49
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,108.82,74.57
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,68.22,43.57
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,34.81,19.8
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,14.3,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,9.53,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,16.7,6.91
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,30.68,19.7
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,44.46,31.85
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,63.09,47.87
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,81.98,63.85
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,98.58,77.55
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,115.44,91.2
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,145.44,115.34
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,176.82,140.23
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,251.86,199.95
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,336.76,265.86
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,477.11,374.49
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,630.68,488.03
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,694.44,531.56
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,760.1,575.98
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,797.79,599.32
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,832.53,620.43
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,870.05,643.73
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,905.52,665.37
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,934.75,682.83
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,961.39,698.62
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,980.3,709.87
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,996.15,719.33
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,1006.34,725.3
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,1013.25,729.36
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,1011.35,728.41
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,1006.12,725.56
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,994.17,719.27
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,979.11,711.06
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,959.28,699.53
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,936.55,686.13
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,908.25,669.17
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,877.47,650.48
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,840.4,627.63
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,801.49,602.73
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,756.56,572.76
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,710.52,541.44
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,659.79,505.69
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,608.85,469.02
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,549.91,426.8
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,495.18,386.34
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,437.0,341.55
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,381.19,297.31
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,322.19,249.59
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,267.08,203.83
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,210.7,156.68
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,159.94,114.14
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,110.27,74.09
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,68.3,42.43
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,33.95,18.66
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,14.28,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,8.1,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,15.25,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,23.08,11.29
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,56.4,33.04
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,100.74,64.87
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,126.62,90.74
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,144.16,109.75
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,183.99,143.46
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,226.08,178.43
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,295.39,233.62
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,382.85,302.25
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,457.02,359.35
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,543.23,423.79
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,611.2,472.58
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,683.09,522.55
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,721.85,547.18
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,756.36,568.45
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,789.1,587.71
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,817.25,603.45
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,859.02,629.94
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,899.37,654.35
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,929.12,671.65
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,956.39,687.42
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,976.48,699.05
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,993.62,708.95
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,1004.6,715.1
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,1012.33,719.4
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,1017.5,723.51
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,1012.38,721.31
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,1008.96,719.55
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,1001.81,715.53
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,983.02,705.71
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,960.99,693.86
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,933.93,678.66
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,903.94,661.39
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,857.12,633.07
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,805.68,601.21
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,766.07,576.86
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,724.04,549.56
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,670.63,512.16
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,616.64,473.51
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,567.03,439.15
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,516.74,402.8
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,458.94,358.32
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,402.69,313.51
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,340.5,262.68
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,282.0,213.45
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,220.58,161.4
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,167.48,116.27
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,114.1,73.26
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,69.84,40.7
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,32.09,16.36
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,14.3,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,14.77,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,24.47,11.71
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,59.99,31.8
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,108.49,65.28
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,124.88,87.04
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,121.39,91.84
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,138.55,107.77
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,155.14,122.49
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,219.5,174.74
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,289.86,231.05
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,413.9,328.7
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,559.15,438.79
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,628.45,488.5
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,702.16,540.15
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,751.19,571.17
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,802.34,602.97
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,848.74,630.91
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,893.31,657.17
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,930.92,679.58
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,965.6,699.99
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,994.7,716.63
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,1020.45,731.15
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,1039.71,742.97
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,1055.28,752.61
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,1065.02,758.9
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,1070.89,762.92
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,1070.02,762.66
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,1065.24,760.16
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,1053.08,753.8
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,1037.22,745.2
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,1017.55,734.22
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,994.34,721.0
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,965.86,704.21
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,934.2,685.28
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,896.83,663.07
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,856.82,638.82
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,811.46,610.43
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,764.12,580.23
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,715.88,548.05
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,662.7,510.09
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,603.46,467.96
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,544.32,424.3
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,481.07,375.4
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,419.47,325.95
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,355.39,272.82
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,295.02,221.11
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,231.76,166.71
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,174.49,117.36
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,117.68,71.49
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,70.91,37.92
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,29.78,13.67
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,16.2,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,14.77,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,23.28,10.09
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,57.69,31.19
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,104.04,63.16
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,153.36,102.93
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,211.05,152.04
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,268.22,202.02
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,330.49,255.44
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,389.35,305.12
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,451.05,355.39
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,509.66,401.47
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,569.11,446.44
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,623.91,486.57
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,678.33,525.12
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,725.39,556.44
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,770.29,585.26
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,810.56,610.35
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,847.86,633.13
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,884.34,655.89
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,918.36,676.87
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,947.3,694.43
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,973.28,710.1
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,991.65,721.16
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,997.7,724.47
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,1007.59,730.49
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,1013.99,734.35
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,1020.84,738.36
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,1014.85,734.29
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,1000.9,725.94
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,983.65,715.6
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,963.73,704.0
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,940.64,690.34
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,911.63,672.88
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,879.83,653.48
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,843.26,630.68
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,804.42,606.14
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,760.53,578.0
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,715.01,548.28
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,665.47,513.16
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,613.5,475.35
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,557.76,434.85
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,502.26,393.17
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,444.25,347.85
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,387.51,301.99
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,327.78,252.39
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,271.13,203.94
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,212.52,153.64
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,159.61,108.26
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,107.55,66.37
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,64.61,35.38
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,26.58,11.53
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,14.3,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,3.34,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,6.48,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,11.57,3.83
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,16.68,8.38
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,23.18,14.05
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,29.69,19.66
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,37.61,26.34
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,45.53,32.93
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,61.4,46.06
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,77.29,59.02
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,106.4,82.62
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,136.14,106.34
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,231.34,182.38
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,328.81,257.62
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,418.46,325.93
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,515.87,398.05
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,658.41,505.15
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,811.53,612.97
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,872.91,651.88
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,931.92,689.48
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,959.74,706.07
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,984.4,720.91
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,1003.92,732.31
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,1019.91,741.53
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,1030.16,747.21
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,1036.7,750.69
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,1037.98,751.75
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,1035.46,750.56
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,1026.57,745.02
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,1013.92,737.24
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,996.09,727.11
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,974.66,714.7
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,946.87,697.49
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,915.81,678.14
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,879.91,655.87
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,841.19,631.53
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,796.54,602.98
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,749.77,572.59
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,698.47,538.1
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,645.94,501.0
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,589.91,459.89
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,534.94,418.12
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,474.71,370.72
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,415.32,322.25
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,352.15,269.23
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,291.81,216.91
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,228.64,161.99
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,171.05,111.94
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,112.69,64.91
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,65.16,31.53
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,23.48,8.37
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,13.34,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,13.82,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,21.9,7.48
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,56.61,28.56
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,104.89,61.49
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,156.64,103.23
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,216.57,154.25
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,275.47,205.8
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,339.18,260.42
