Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,400.48,311.72
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,463.86,362.7
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,523.52,409.35
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,584.2,455.12
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,640.81,496.02
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,694.01,532.93
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,746.02,566.91
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,796.75,599.43
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,841.31,627.19
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,883.77,653.26
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,921.03,676.04
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,955.41,696.84
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,983.73,714.33
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,1008.71,729.73
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,1028.75,741.86
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,1045.12,751.79
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,1055.7,758.2
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,1062.41,762.36
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,1060.73,761.57
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,1055.15,758.52
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,1043.28,751.79
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,1027.7,742.83
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,1008.24,731.61
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,985.21,718.13
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,957.28,701.11
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,926.09,681.94
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,889.64,659.46
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,850.42,634.95
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,804.42,605.8
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,756.4,574.81
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,701.88,538.2
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,649.16,500.65
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,582.39,451.86
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,517.52,403.0
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,451.73,351.65
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,389.57,301.53
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,322.79,246.6
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,261.74,195.15
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,209.88,149.3
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,158.92,104.02
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,104.92,61.1
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,60.96,30.52
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,22.69,9.18
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,12.39,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,4.77,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,8.45,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,15.88,7.16
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,23.19,13.73
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,32.95,22.16
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,42.73,30.49
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,58.6,43.79
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,74.53,56.92
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,88.65,68.32
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,102.85,79.6
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,109.28,84.4
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,115.78,89.22
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,148.57,115.05
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,182.0,140.85
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,262.6,203.03
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,341.65,261.97
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,421.77,321.33
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,498.08,376.34
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,621.05,464.84
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,751.45,554.74
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,832.81,610.38
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,914.75,664.83
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,965.75,695.99
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,1012.66,724.6
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,1022.1,730.61
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,1027.92,734.9
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,1026.57,735.25
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,1021.6,733.46
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,1011.57,727.93
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,998.04,720.31
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,978.53,709.92
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,963.51,702.44
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,934.65,685.33
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,902.81,666.25
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,865.57,643.66
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,825.9,619.16
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,780.48,590.46
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,733.3,560.06
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,680.75,523.73
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,627.47,485.1
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,571.61,444.88
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,515.02,402.61
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,454.18,355.06
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,394.9,307.05
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,332.27,254.92
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,273.31,204.38
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,212.12,151.93
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,157.55,105.39
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,103.25,62.45
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,59.77,31.92
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,22.44,7.48
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,11.44,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,12.87,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,20.97,4.55
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,54.54,28.38
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,101.5,60.52
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,135.69,92.96
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,163.9,121.24
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,191.85,147.97
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,212.52,167.14
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,285.92,225.7
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,376.3,296.76
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,469.55,368.62
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,573.44,446.23
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,630.23,486.09
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,687.0,524.76
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,738.2,557.64
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,783.74,586.01
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,827.88,612.57
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,869.98,637.32
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,906.73,659.89
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,940.71,680.58
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,968.83,696.65
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,993.68,710.66
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,1012.14,721.98
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,1027.0,731.18
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,1036.67,737.25
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,1042.57,741.12
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,1042.51,742.59
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,1038.61,741.74
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,1029.82,737.31
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,1017.2,730.55
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,998.53,720.69
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,976.26,708.52
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,947.66,692.0
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,915.82,673.23
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,877.9,650.82
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,837.33,626.28
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,790.43,596.55
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,741.9,565.2
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,692.31,531.69
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,641.07,495.02
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,586.11,455.68
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,528.46,412.75
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,467.93,365.17
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,408.39,316.53
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,344.2,262.59
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,283.19,209.65
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,209.13,147.66
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,148.09,97.51
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,88.2,52.16
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,44.24,22.72
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,17.49,2.81
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,9.53,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,5.72,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,10.36,0.0
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,23.41,12.56
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,32.51,21.54
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,46.01,33.21
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,59.54,44.75
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,72.21,55.27
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,84.93,65.59
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,125.88,98.74
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,172.33,135.56
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,294.46,232.33
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,433.69,338.37
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,556.19,429.17
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,691.36,525.48
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,741.05,557.06
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,788.87,587.61
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,831.02,614.02
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,870.5,638.47
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,907.31,661.38
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,941.39,682.44
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,962.94,695.45
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,988.58,711.23
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,1007.43,723.11
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,1022.82,732.94
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,1032.16,738.95
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,1037.86,742.82
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,1034.41,740.9
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,1027.33,736.9
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,1023.43,735.62
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,1006.81,726.27
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,987.96,715.38
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,965.77,702.37
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,935.49,684.07
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,902.31,663.8
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,864.37,640.33
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,824.1,615.09
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,777.83,585.43
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,729.96,554.26
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,678.57,518.27
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,624.74,479.46
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,566.51,437.52
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,508.76,394.49
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,447.35,347.06
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,387.86,299.39
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,324.73,247.46
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,265.72,197.49
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,204.18,145.51
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,149.67,99.76
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,95.04,57.12
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,52.7,27.51
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,18.75,0.65
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,7.63,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,10.96,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,18.51,0.29
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,50.0,26.57
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,94.22,57.75
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,144.47,97.95
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,202.5,146.61
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,259.06,195.24
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,321.29,247.66
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,381.77,297.51
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,445.56,348.13
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,504.22,393.19
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,564.32,437.62
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,620.2,477.68
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,674.72,515.56
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,725.03,548.45
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,773.99,578.64
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,817.09,605.0
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,857.99,629.6
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,894.66,650.77
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,928.77,670.08
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,957.29,686.26
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,982.75,700.51
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,1001.4,711.09
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,1016.64,719.69
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,1026.86,725.3
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,1033.46,728.83
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,1031.94,728.24
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,1026.75,725.58
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,1014.97,718.83
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,999.7,710.03
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,979.35,698.82
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,955.73,685.55
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,925.15,667.65
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,891.74,647.81
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,853.01,624.92
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,812.02,600.19
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,766.24,571.34
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,718.93,541.03
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,668.03,505.69
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,614.74,467.67
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,556.49,426.83
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,498.86,384.8
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,437.49,337.82
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,378.24,290.74
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,315.97,239.74
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,257.91,190.8
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,197.33,139.97
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,143.93,95.48
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,90.52,54.17
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,49.64,25.7
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,18.28,0.0
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,7.63,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,10.48,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,17.73,0.0
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,49.06,26.0
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,92.9,57.16
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,135.0,92.46
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,180.74,132.3
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,227.81,173.66
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,276.61,215.52
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,349.05,274.2
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,429.51,337.87
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,491.03,385.37
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,555.33,433.41
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,610.07,472.75
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,664.83,510.84
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,712.62,542.69
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,758.54,571.47
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,798.52,595.63
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,835.81,617.68
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,868.87,637.46
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,903.46,658.11
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,931.2,674.19
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,956.06,688.46
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,974.93,699.49
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,990.57,708.62
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,999.83,713.87
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,1005.66,717.14
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,1005.92,717.5
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,1002.66,715.83
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,993.35,710.36
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,980.56,702.84
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,960.14,691.24
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,936.58,677.67
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,906.67,659.82
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,874.03,640.11
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,835.87,617.27
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,798.62,594.75
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,752.42,565.72
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,704.9,534.7
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,652.35,497.71
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,599.51,459.62
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,541.56,418.15
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,484.59,375.94
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,423.01,328.28
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,363.99,281.05
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,302.27,230.49
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,243.14,180.9
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,184.93,132.07
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,134.18,89.98
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,84.6,51.78
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,45.8,24.2
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,17.52,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,5.72,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,5.72,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,10.35,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,24.96,13.0
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,39.52,25.55
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,57.43,40.98
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,74.27,55.55
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,94.3,72.98
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,112.95,88.6
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,170.21,134.79
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,238.13,188.67
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,355.33,280.88
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,497.13,388.34
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,581.06,448.76
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,668.71,510.15
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,719.71,543.1
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,771.81,575.14
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,819.3,603.24
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,865.4,629.89
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,896.44,646.78
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,930.83,665.78
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,958.5,681.14
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,983.01,694.57
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,1001.78,705.03
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,1017.04,713.48
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,1026.19,718.32
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,1031.66,721.09
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,1030.44,721.3
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,1025.5,719.37
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,1014.86,713.32
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,1000.64,705.18
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,979.88,694.4
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,955.76,681.45
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,926.59,664.49
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,894.43,645.53
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,861.7,626.66
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,820.15,601.72
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,774.07,573.48
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,726.28,543.56
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,673.05,507.64
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,619.13,469.27
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,560.2,428.07
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,502.23,385.82
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,439.47,337.72
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,379.01,289.58
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,314.95,237.12
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,255.29,186.8
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,193.99,135.31
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,140.25,90.66
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,87.2,50.32
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,45.37,21.57
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,15.95,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,5.72,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,10.48,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,17.84,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,48.56,25.39
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,92.4,56.59
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,125.69,87.06
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,155.3,115.23
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,214.7,163.93
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,285.36,221.77
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,358.34,280.74
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,439.16,344.5
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,497.37,389.58
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,557.04,434.31
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,611.99,474.13
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,667.91,513.38
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,717.57,546.62
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,765.87,577.55
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,808.71,604.31
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,849.37,629.31
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,885.85,652.25
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,919.77,673.41
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,947.49,690.5
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,972.14,705.65
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,981.99,711.49
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,996.77,720.76
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,1006.09,727.02
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,1011.87,731.17
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,1011.04,731.28
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,1006.62,729.28
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,995.59,723.02
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,981.08,714.65
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,961.18,703.41
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,945.68,695.1
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,916.62,677.77
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,884.63,658.48
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,845.41,634.24
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,803.93,608.2
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,757.56,578.26
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,709.65,546.79
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,656.85,509.36
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,603.48,470.06
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,546.91,428.99
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,489.97,386.06
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,428.59,337.39
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,369.43,288.81
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,306.57,235.99
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,248.16,185.57
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,187.61,133.56
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,134.75,88.84
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,82.29,48.3
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,43.22,20.7
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,18.59,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.77,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,4.77,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,8.68,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,19.68,9.47
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,27.85,17.7
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,44.35,31.96
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,61.06,46.26
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,112.24,87.9
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,172.87,137.17
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,288.91,229.03
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,430.77,339.38
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,503.56,394.76
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,583.58,454.07
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,640.08,493.86
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,692.89,529.25
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,742.45,561.17
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,790.09,591.3
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,832.83,617.83
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,872.9,642.35
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,909.04,664.73
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,942.32,685.18
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,970.21,702.77
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,994.78,718.26
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,1012.41,728.86
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,1026.38,737.31
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,1035.08,742.58
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,1039.98,745.64
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,1040.39,746.33
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,1036.94,744.75
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,1027.48,738.95
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,1014.13,730.86
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,993.83,718.74
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,969.94,704.43
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,940.29,686.27
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,907.43,666.0
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,868.87,642.23
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,827.63,616.47
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,781.6,587.14
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,733.6,556.04
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,680.59,520.59
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,626.51,481.84
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,570.8,440.7
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,512.59,396.36
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,450.09,347.39
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,389.14,297.78
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,324.33,243.56
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,263.3,190.94
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,199.59,136.5
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,143.52,89.26
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,87.41,46.85
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,44.24,17.79
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,16.68,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,9.05,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,16.32,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,49.97,21.99
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,103.35,57.89
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,116.48,76.1
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,113.86,81.54
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,99.81,75.49
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,67.04,50.87
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,98.45,76.62
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,130.58,102.29
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,219.94,173.82
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,311.02,244.52
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,490.08,382.59
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,687.75,525.64
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,748.21,562.82
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,813.25,603.64
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,857.08,629.55
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,898.15,653.53
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,935.85,675.58
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,970.51,695.55
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,999.1,711.49
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,1024.14,725.24
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,1042.45,735.46
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,1056.9,743.46
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,1065.92,748.27
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,1070.92,750.82
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,1069.42,750.01
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,1063.88,746.94
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,1051.81,739.86
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,1035.85,730.53
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,1015.06,719.91
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,990.6,706.94
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,960.31,689.48
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,926.77,669.85
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,887.91,647.08
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,846.31,622.21
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,798.26,592.71
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,748.19,561.3
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,693.98,525.43
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,638.64,486.21
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,579.48,444.21
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,522.07,401.64
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,457.57,351.67
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,394.76,300.97
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,328.45,245.7
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,266.03,192.02
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,201.23,136.69
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,143.13,87.87
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,85.94,44.91
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,41.8,15.04
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,14.77,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,9.05,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,16.6,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,51.07,21.75
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,104.17,58.01
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,157.83,101.74
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,220.18,155.6
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,281.08,209.8
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,346.71,266.82
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,409.42,320.09
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,473.01,372.03
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,533.25,419.55
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,593.92,465.56
