Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,395.19,313.61
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,461.0,367.9
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,522.03,416.56
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,584.09,464.16
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,640.94,506.22
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,697.42,546.15
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,744.9,577.25
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,794.77,609.51
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,839.81,638.33
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,882.7,665.38
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,918.63,687.07
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,951.5,706.59
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,978.21,722.59
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,1001.4,736.36
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1017.89,745.52
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1030.57,752.39
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,1037.96,756.02
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,1041.41,757.32
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,1038.42,755.64
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,1031.51,751.65
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,1018.27,743.89
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,1001.28,733.84
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,978.99,720.56
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,953.17,705.0
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,921.2,685.45
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,886.14,663.72
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,845.29,638.35
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,802.02,610.96
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,753.01,579.1
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,702.42,545.53
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,650.89,508.81
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,594.97,466.82
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,533.53,421.01
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,472.89,373.82
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,407.25,320.39
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,344.53,267.36
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,277.98,210.01
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,217.21,156.52
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,152.55,101.63
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,99.06,58.2
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,47.39,17.74
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,15.13,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.5,1.25,12.25,6.0,0.0,0.0
2018,9,19,6,0,58.0,11.0,1.3,12.5,12.0,10.82,0.0
2018,9,19,6,15,186.0,26.0,1.4,13.0,44.5,37.58,7.66
2018,9,19,6,30,314.0,41.0,1.5,13.5,77.0,84.73,49.84
2018,9,19,6,45,410.5,51.0,1.65,14.0,124.0,135.23,90.52
2018,9,19,7,0,507.0,61.0,1.8,14.5,171.0,197.61,143.25
2018,9,19,7,15,570.5,68.0,1.7,15.0,223.0,257.99,196.3
2018,9,19,7,30,634.0,75.0,1.6,15.5,275.0,325.31,254.32
2018,9,19,7,45,677.5,80.5,1.5,15.95,327.5,388.88,308.1
2018,9,19,8,0,721.0,86.0,1.4,16.4,380.0,456.19,362.76
2018,9,19,8,15,751.5,89.5,1.25,17.05,430.0,516.65,409.49
2018,9,19,8,30,782.0,93.0,1.1,17.7,480.0,579.35,455.56
2018,9,19,8,45,805.0,95.5,0.95,18.35,526.5,637.16,495.74
2018,9,19,9,0,828.0,98.0,0.8,19.0,573.0,694.9,533.78
2018,9,19,9,15,843.5,100.5,0.85,19.75,614.0,746.65,566.62
2018,9,19,9,30,859.0,103.0,0.9,20.5,655.0,797.0,597.84
2018,9,19,9,45,871.0,105.0,0.9,21.25,690.5,842.22,624.3
2018,9,19,10,0,883.0,107.0,0.9,22.0,726.0,879.11,644.87
2018,9,19,10,15,891.0,108.0,1.05,22.8,753.5,914.5,666.68
2018,9,19,10,30,899.0,109.0,1.2,23.6,781.0,946.96,686.43
2018,9,19,10,45,904.5,110.5,1.3,24.4,802.0,974.51,702.17
2018,9,19,11,0,910.0,112.0,1.4,25.2,823.0,998.67,715.76
2018,9,19,11,15,913.0,112.5,1.5,25.65,835.5,1015.78,725.95
2018,9,19,11,30,916.0,113.0,1.6,26.1,848.0,1029.18,733.97
2018,9,19,11,45,916.5,114.0,1.7,26.55,852.5,1036.88,738.55
2018,9,19,12,0,917.0,115.0,1.8,27.0,857.0,1040.71,740.88
2018,9,19,12,15,916.0,114.5,1.85,27.2,853.0,1037.55,739.04
2018,9,19,12,30,915.0,114.0,1.9,27.4,849.0,1030.54,734.99
2018,9,19,12,45,911.5,114.0,2.0,27.6,837.0,1017.82,728.13
2018,9,19,13,0,908.0,114.0,2.1,27.8,825.0,1001.4,719.01
2018,9,19,13,15,902.5,112.5,2.15,27.8,804.5,977.86,705.38
2018,9,19,13,30,897.0,111.0,2.2,27.8,784.0,950.91,689.6
2018,9,19,13,45,889.0,109.5,2.25,27.85,756.5,918.48,670.05
2018,9,19,14,0,881.0,108.0,2.3,27.9,729.0,883.09,648.46
2018,9,19,14,15,869.5,106.5,2.35,27.75,694.5,847.79,627.23
2018,9,19,14,30,858.0,105.0,2.4,27.6,660.0,803.97,599.96
2018,9,19,14,45,842.5,102.0,2.4,27.5,619.0,753.45,567.25
2018,9,19,15,0,827.0,99.0,2.4,27.4,578.0,701.5,533.06
2018,9,19,15,15,806.0,96.0,2.4,27.4,532.0,644.79,492.85
2018,9,19,15,30,785.0,93.0,2.4,27.4,486.0,587.78,451.08
2018,9,19,15,45,755.0,89.0,2.45,26.7,436.0,524.73,404.86
2018,9,19,16,0,725.0,85.0,2.5,26.0,386.0,463.79,358.35
2018,9,19,16,15,682.5,80.0,2.45,25.3,333.5,397.08,305.47
2018,9,19,16,30,640.0,75.0,2.4,24.6,281.0,333.93,253.57
2018,9,19,16,45,579.5,68.5,2.3,23.95,229.5,267.29,197.72
2018,9,19,17,0,519.0,62.0,2.2,23.3,178.0,207.14,146.38
2018,9,19,17,15,424.5,52.0,2.05,22.25,130.0,143.53,94.21
2018,9,19,17,30,330.0,42.0,1.9,21.2,82.0,91.49,53.27
2018,9,19,17,45,202.5,27.5,1.75,20.15,48.5,42.83,13.48
2018,9,19,18,0,75.0,13.0,1.6,19.1,15.0,13.51,0.0
2018,9,19,18,15,37.5,6.5,1.55,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,20,5,45,15.5,3.5,0.9,14.0,3.5,0.0,0.0
2018,9,20,6,0,31.0,7.0,0.9,14.1,7.0,6.86,0.0
2018,9,20,6,15,180.5,22.5,0.9,15.0,41.0,33.94,3.89
2018,9,20,6,30,330.0,38.0,0.9,15.9,75.0,84.16,48.0
2018,9,20,6,45,434.5,47.5,0.9,16.75,123.5,136.66,89.52
2018,9,20,7,0,539.0,57.0,0.9,17.6,172.0,202.02,143.5
2018,9,20,7,15,600.5,63.0,0.9,18.4,224.0,262.6,195.76
2018,9,20,7,30,662.0,69.0,0.9,19.2,276.0,329.83,252.45
2018,9,20,7,45,703.0,74.0,0.95,19.95,328.5,393.29,305.0
2018,9,20,8,0,744.0,79.0,1.0,20.7,381.0,459.57,357.78
2018,9,20,8,15,773.0,82.5,1.0,21.5,431.0,521.13,404.68
2018,9,20,8,30,802.0,86.0,1.0,22.3,481.0,583.94,450.5
2018,9,20,8,45,823.0,89.5,1.05,23.15,527.5,642.4,491.69
2018,9,20,9,0,844.0,93.0,1.1,24.0,574.0,700.57,531.06
2018,9,20,9,15,860.5,94.5,1.1,24.75,615.5,752.56,562.99
2018,9,20,9,30,877.0,96.0,1.1,25.5,657.0,798.22,589.99
2018,9,20,9,45,890.5,97.0,1.15,26.25,692.5,843.65,617.0
2018,9,20,10,0,904.0,98.0,1.2,27.0,728.0,886.9,642.16
2018,9,20,10,15,911.5,99.5,1.25,27.6,756.0,922.94,662.78
2018,9,20,10,30,919.0,101.0,1.3,28.2,784.0,955.95,681.4
2018,9,20,10,45,924.5,102.0,1.3,28.8,805.0,983.32,695.63
2018,9,20,11,0,930.0,103.0,1.3,29.4,826.0,1007.21,707.69
2018,9,20,11,15,933.0,103.5,1.35,29.7,838.5,1024.52,717.44
2018,9,20,11,30,936.0,104.0,1.4,30.0,851.0,1038.04,725.04
2018,9,20,11,45,937.0,104.5,1.4,30.35,855.5,1045.73,728.29
2018,9,20,12,0,938.0,105.0,1.4,30.7,860.0,1049.47,729.35
2018,9,20,12,15,937.5,104.0,1.45,30.8,856.0,1046.12,727.88
2018,9,20,12,30,937.0,103.0,1.5,30.9,852.0,1038.82,724.21
2018,9,20,12,45,934.5,102.0,1.55,31.05,839.5,1025.66,716.96
2018,9,20,13,0,932.0,101.0,1.6,31.2,827.0,1008.68,707.51
2018,9,20,13,15,927.0,100.0,1.65,31.15,807.0,985.63,694.94
2018,9,20,13,30,922.0,99.0,1.7,31.1,787.0,959.07,680.19
2018,9,20,13,45,914.5,98.0,1.7,31.1,759.5,926.91,661.11
2018,9,20,14,0,907.0,97.0,1.7,31.1,732.0,891.69,640.03
2018,9,20,14,15,896.5,95.0,1.7,30.95,697.0,850.02,615.02
2018,9,20,14,30,886.0,93.0,1.7,30.8,662.0,805.92,588.14
2018,9,20,14,45,872.0,90.5,1.75,30.65,621.5,756.47,557.74
2018,9,20,15,0,858.0,88.0,1.8,30.5,581.0,709.31,528.29
2018,9,20,15,15,838.0,85.0,1.8,30.5,534.5,651.89,489.01
2018,9,20,15,30,818.0,82.0,1.8,30.5,488.0,594.01,447.63
2018,9,20,15,45,791.0,78.5,1.75,29.95,438.0,531.58,402.25
2018,9,20,16,0,764.0,75.0,1.7,29.4,388.0,470.11,355.86
2018,9,20,16,15,726.0,70.5,1.6,28.5,336.0,404.02,304.58
2018,9,20,16,30,688.0,66.0,1.5,27.6,284.0,341.2,253.83
2018,9,20,16,45,630.5,60.0,1.35,26.65,231.5,273.47,198.0
2018,9,20,17,0,573.0,54.0,1.2,25.7,179.0,211.84,146.04
2018,9,20,17,15,480.5,45.0,1.15,24.55,130.5,146.65,93.1
2018,9,20,17,30,388.0,36.0,1.1,23.4,82.0,92.77,50.97
2018,9,20,17,45,245.5,24.0,1.1,22.2,48.0,42.5,8.97
2018,9,20,18,0,103.0,12.0,1.1,21.0,14.0,12.72,0.0
2018,9,20,18,15,51.5,6.0,1.1,20.6,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.05,14.95,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.0,15.0,11.0,10.04,0.0
2018,9,21,6,15,223.0,23.0,1.15,15.8,43.5,37.94,1.76
2018,9,21,6,30,367.0,36.0,1.3,16.6,76.0,87.26,48.52
2018,9,21,6,45,459.5,44.5,1.45,17.45,122.5,138.73,89.98
2018,9,21,7,0,552.0,53.0,1.6,18.3,169.0,201.52,142.69
2018,9,21,7,15,611.0,59.0,1.55,19.0,220.5,262.0,195.45
2018,9,21,7,30,670.0,65.0,1.5,19.7,272.0,328.82,252.46
2018,9,21,7,45,709.5,70.0,1.5,20.35,324.0,391.61,305.08
2018,9,21,8,0,749.0,75.0,1.5,21.0,376.0,457.93,358.44
2018,9,21,8,15,776.5,78.5,1.5,21.75,425.5,518.85,405.57
2018,9,21,8,30,804.0,82.0,1.5,22.5,475.0,580.85,451.56
2018,9,21,8,45,823.0,85.0,1.5,23.25,520.5,637.47,491.88
2018,9,21,9,0,842.0,88.0,1.5,24.0,566.0,693.6,530.02
2018,9,21,9,15,857.0,90.0,1.45,24.7,606.5,740.45,558.68
2018,9,21,9,30,872.0,92.0,1.4,25.4,647.0,789.7,588.28
2018,9,21,9,45,883.0,94.0,1.4,26.1,681.5,833.91,614.33
2018,9,21,10,0,894.0,96.0,1.4,26.8,716.0,875.79,638.41
2018,9,21,10,15,902.0,97.0,1.4,27.3,744.0,911.33,658.56
2018,9,21,10,30,910.0,98.0,1.4,27.8,772.0,943.9,676.65
2018,9,21,10,45,915.0,99.0,1.45,28.3,792.0,970.5,691.59
2018,9,21,11,0,920.0,100.0,1.5,28.8,812.0,993.65,704.43
2018,9,21,11,15,922.0,100.5,1.5,29.05,823.5,1009.75,712.92
2018,9,21,11,30,924.0,101.0,1.5,29.3,835.0,1022.09,719.25
2018,9,21,11,45,925.0,101.5,1.55,29.55,839.5,1029.6,723.54
2018,9,21,12,0,926.0,102.0,1.6,29.8,844.0,1033.22,725.62
2018,9,21,12,15,923.0,103.0,1.65,29.85,839.5,1029.56,723.99
2018,9,21,12,30,920.0,104.0,1.7,29.9,835.0,1022.02,720.17
2018,9,21,12,45,914.5,104.5,1.75,29.9,822.0,1007.7,712.43
2018,9,21,13,0,909.0,105.0,1.8,29.9,809.0,989.72,702.53
2018,9,21,13,15,904.0,104.0,1.8,29.75,789.0,967.01,689.52
2018,9,21,13,30,899.0,103.0,1.8,29.6,769.0,940.88,674.39
2018,9,21,13,45,891.0,101.5,1.85,29.5,741.5,908.26,655.51
2018,9,21,14,0,883.0,100.0,1.9,29.4,714.0,872.69,634.58
2018,9,21,14,15,872.0,98.0,1.9,29.1,679.5,831.37,609.64
2018,9,21,14,30,861.0,96.0,1.9,28.8,645.0,787.73,582.86
2018,9,21,14,45,846.5,93.0,1.95,28.55,604.5,742.82,555.07
2018,9,21,15,0,832.0,90.0,2.0,28.3,564.0,691.4,522.2
2018,9,21,15,15,811.5,87.5,2.0,28.3,518.5,635.38,482.88
2018,9,21,15,30,791.0,85.0,2.0,28.3,473.0,579.02,441.82
2018,9,21,15,45,763.0,81.5,2.0,27.45,424.0,517.43,396.95
2018,9,21,16,0,735.0,78.0,2.0,26.6,375.0,456.96,351.06
2018,9,21,16,15,695.0,73.0,1.95,25.9,323.5,391.63,299.33
2018,9,21,16,30,655.0,68.0,1.9,25.2,272.0,328.99,247.85
2018,9,21,16,45,595.5,61.5,1.85,24.45,220.5,262.16,192.01
2018,9,21,17,0,536.0,55.0,1.8,23.7,169.0,201.73,140.49
2018,9,21,17,15,441.0,45.5,1.65,22.6,122.0,138.08,88.42
2018,9,21,17,30,346.0,36.0,1.5,21.5,75.0,86.09,47.52
2018,9,21,17,45,208.5,23.0,1.35,20.35,43.0,38.0,3.52
2018,9,21,18,0,71.0,10.0,1.2,19.2,11.0,10.25,0.0
2018,9,21,18,15,35.5,5.0,1.15,18.7,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.1,12.65,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.1,12.8,4.0,3.9,0.0
2018,9,22,6,15,141.0,19.5,1.1,13.35,34.0,28.49,0.0
2018,9,22,6,30,269.0,35.0,1.1,13.9,64.0,73.75,42.12
2018,9,22,6,45,316.5,42.5,1.1,14.5,95.0,109.33,72.56
2018,9,22,7,0,364.0,50.0,1.1,15.1,126.0,150.61,108.69
2018,9,22,7,15,240.5,74.5,1.05,15.85,130.5,158.39,121.69
2018,9,22,7,30,117.0,99.0,1.0,16.6,135.0,144.13,113.65
2018,9,22,7,45,427.5,88.0,0.95,17.35,253.5,284.99,226.51
2018,9,22,8,0,738.0,77.0,0.9,18.1,372.0,454.74,358.3
2018,9,22,8,15,767.0,81.0,0.85,19.0,422.0,516.42,404.27
2018,9,22,8,30,796.0,85.0,0.8,19.9,472.0,579.35,449.86
2018,9,22,8,45,817.5,87.5,0.8,20.8,517.5,636.63,489.87
2018,9,22,9,0,839.0,90.0,0.8,21.7,563.0,693.66,527.91
2018,9,22,9,15,853.0,92.5,0.8,22.55,603.5,744.53,558.9
2018,9,22,9,30,867.0,95.0,0.8,23.4,644.0,788.85,584.8
2018,9,22,9,45,876.0,98.5,0.8,24.25,678.5,832.82,609.96
2018,9,22,10,0,885.0,102.0,0.8,25.1,713.0,874.33,633.0
2018,9,22,10,15,894.0,103.0,0.9,25.75,741.0,910.41,654.48
2018,9,22,10,30,903.0,104.0,1.0,26.4,769.0,943.6,674.05
2018,9,22,10,45,909.5,105.5,1.1,27.05,790.5,971.91,690.5
2018,9,22,11,0,916.0,107.0,1.2,27.7,812.0,996.85,704.87
2018,9,22,11,15,920.0,107.0,1.3,27.95,824.5,1014.19,715.72
2018,9,22,11,30,924.0,107.0,1.4,28.2,837.0,1027.81,724.45
2018,9,22,11,45,925.0,107.5,1.5,28.45,841.5,1035.23,729.51
2018,9,22,12,0,926.0,108.0,1.6,28.7,846.0,1038.76,732.33
2018,9,22,12,15,927.5,106.5,1.7,28.7,842.5,1036.66,732.55
2018,9,22,12,30,929.0,105.0,1.8,28.7,839.0,1030.63,730.46
2018,9,22,12,45,930.0,102.0,1.9,28.7,827.5,1018.53,724.69
2018,9,22,13,0,931.0,99.0,2.0,28.7,816.0,1002.55,716.54
2018,9,22,13,15,925.0,98.0,2.05,28.5,795.0,978.42,703.23
2018,9,22,13,30,919.0,97.0,2.1,28.3,774.0,950.83,687.72
2018,9,22,13,45,909.5,96.0,2.15,28.15,745.5,916.84,667.82
2018,9,22,14,0,900.0,95.0,2.2,28.0,717.0,879.93,645.84
2018,9,22,14,15,889.0,93.0,2.25,27.7,682.0,837.98,620.61
2018,9,22,14,30,878.0,91.0,2.3,27.4,647.0,793.67,593.38
2018,9,22,14,45,863.0,89.5,2.3,27.1,606.5,744.83,562.21
2018,9,22,15,0,848.0,88.0,2.3,26.8,566.0,698.42,532.23
2018,9,22,15,15,828.0,84.5,2.3,26.8,520.0,640.89,491.39
2018,9,22,15,30,808.0,81.0,2.3,26.8,474.0,582.94,448.71
2018,9,22,15,45,780.5,77.5,2.25,26.0,424.5,520.8,402.62
2018,9,22,16,0,753.0,74.0,2.2,25.2,375.0,459.7,355.5
2018,9,22,16,15,714.5,69.0,2.1,24.5,323.0,393.62,302.53
2018,9,22,16,30,676.0,64.0,2.0,23.8,271.0,330.96,250.36
2018,9,22,16,45,616.0,58.0,1.95,23.15,219.5,263.44,193.32
2018,9,22,17,0,556.0,52.0,1.9,22.5,168.0,202.37,140.73
2018,9,22,17,15,457.0,43.5,1.75,21.5,120.5,138.01,87.82
2018,9,22,17,30,358.0,35.0,1.6,20.5,73.0,85.76,46.46
2018,9,22,17,45,214.5,22.0,1.45,19.55,41.5,36.66,0.0
2018,9,22,18,0,71.0,9.0,1.3,18.6,10.0,9.13,0.0
2018,9,22,18,15,35.5,4.5,1.3,18.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,13.25,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,13.4,9.0,9.04,0.0
2018,9,23,6,15,199.5,22.5,1.55,14.0,40.0,35.93,0.0
2018,9,23,6,30,337.0,36.0,1.6,14.6,71.0,83.74,46.72
2018,9,23,6,45,438.0,44.5,1.7,15.15,117.5,135.01,88.45
2018,9,23,7,0,539.0,53.0,1.8,15.7,164.0,198.64,142.15
2018,9,23,7,15,601.5,59.5,1.8,16.3,215.5,259.95,196.21
2018,9,23,7,30,664.0,66.0,1.8,16.9,267.0,328.04,255.12
2018,9,23,7,45,705.5,70.0,1.8,17.5,318.5,390.12,308.07
2018,9,23,8,0,747.0,74.0,1.8,18.1,370.0,456.07,362.16
2018,9,23,8,15,775.5,77.5,1.8,18.7,419.5,517.35,410.67
2018,9,23,8,30,804.0,81.0,1.8,19.3,469.0,579.78,458.19
2018,9,23,8,45,825.0,84.0,1.75,19.9,515.0,637.59,500.22
2018,9,23,9,0,846.0,87.0,1.7,20.5,561.0,695.08,540.07
2018,9,23,9,15,860.0,89.5,1.75,21.1,601.5,741.72,570.27
2018,9,23,9,30,874.0,92.0,1.8,21.7,642.0,790.73,601.66
2018,9,23,9,45,884.0,94.0,1.8,22.3,676.0,834.04,628.13
2018,9,23,10,0,894.0,96.0,1.8,22.9,710.0,874.94,652.58
2018,9,23,10,15,902.5,97.0,1.8,23.4,738.0,910.76,673.59
2018,9,23,10,30,911.0,98.0,1.8,23.9,766.0,943.62,692.48
2018,9,23,10,45,917.0,98.5,1.85,24.35,786.0,970.45,708.09
2018,9,23,11,0,923.0,99.0,1.9,24.8,806.0,993.85,721.54
2018,9,23,11,15,926.5,99.5,1.9,25.2,818.5,1011.26,730.74
2018,9,23,11,30,930.0,100.0,1.9,25.6,831.0,1024.92,737.69
2018,9,23,11,45,931.5,100.0,1.95,26.0,835.5,1032.22,741.41
2018,9,23,12,0,933.0,100.0,2.0,26.4,840.0,1035.6,742.87
2018,9,23,12,15,934.5,98.0,2.1,26.5,836.0,1032.81,742.12
2018,9,23,12,30,936.0,96.0,2.2,26.6,832.0,1026.07,739.0
2018,9,23,12,45,936.5,94.0,2.25,26.65,820.5,1014.42,732.46
2018,9,23,13,0,937.0,92.0,2.3,26.7,809.0,998.87,723.56
2018,9,23,13,15,932.0,91.0,2.35,26.55,789.0,975.48,710.25
2018,9,23,13,30,927.0,90.0,2.4,26.4,769.0,948.57,694.68
2018,9,23,13,45,920.0,88.5,2.5,26.2,741.0,915.96,675.85
2018,9,23,14,0,913.0,87.0,2.6,26.0,713.0,880.25,654.72
2018,9,23,14,15,903.0,85.0,2.6,25.7,678.5,838.62,628.81
2018,9,23,14,30,893.0,83.0,2.6,25.4,644.0,794.53,600.91
2018,9,23,14,45,878.5,81.5,2.6,25.05,603.5,745.45,569.21
2018,9,23,15,0,864.0,80.0,2.6,24.7,563.0,694.77,535.84
2018,9,23,15,15,844.5,77.0,2.6,24.7,517.0,641.22,497.47
2018,9,23,15,30,825.0,74.0,2.6,24.7,471.0,583.37,454.14
2018,9,23,15,45,798.0,71.0,2.55,23.85,421.5,521.27,407.43
2018,9,23,16,0,771.0,68.0,2.5,23.0,372.0,460.13,359.58
2018,9,23,16,15,732.0,63.5,2.35,22.4,320.0,393.48,305.13
2018,9,23,16,30,693.0,59.0,2.2,21.8,268.0,329.93,251.31
2018,9,23,16,45,634.0,53.5,2.1,21.15,216.5,262.48,193.47
2018,9,23,17,0,575.0,48.0,2.0,20.5,165.0,201.58,140.27
2018,9,23,17,15,475.0,40.5,1.8,19.6,118.0,137.21,86.82
2018,9,23,17,30,375.0,33.0,1.6,18.7,71.0,85.05,44.91
2018,9,23,17,45,224.5,21.0,1.4,17.8,40.0,35.59,0.0
2018,9,23,18,0,74.0,9.0,1.2,16.9,9.0,8.99,0.0
2018,9,23,18,15,37.0,4.5,1.2,16.45,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,35.0,4.5,0.7,12.45,4.5,0.0,0.0
2018,9,24,6,0,70.0,9.0,0.6,12.6,9.0,9.13,0.0
2018,9,24,6,15,206.0,21.5,0.65,13.15,39.0,35.43,0.0
2018,9,24,6,30,342.0,34.0,0.7,13.7,69.0,82.67,45.45
2018,9,24,6,45,462.0,42.0,0.7,14.25,118.5,137.36,89.38
2018,9,24,7,0,582.0,50.0,0.7,14.8,168.0,206.75,147.0
2018,9,24,7,15,644.5,55.5,0.7,15.5,220.5,269.55,201.94
2018,9,24,7,30,707.0,61.0,0.7,16.2,273.0,338.69,261.01
2018,9,24,7,45,748.0,64.5,0.65,16.95,325.5,402.9,314.34
2018,9,24,8,0,789.0,68.0,0.6,17.7,378.0,470.34,367.73
2018,9,24,8,15,816.0,71.0,0.6,18.6,428.0,532.4,414.86
2018,9,24,8,30,843.0,74.0,0.6,19.5,478.0,595.36,460.51
2018,9,24,8,45,862.0,76.5,0.55,20.45,524.0,649.77,497.5
2018,9,24,9,0,881.0,79.0,0.5,21.4,570.0,706.43,533.39
2018,9,24,9,15,894.5,81.5,0.5,22.25,611.0,758.09,564.33
2018,9,24,9,30,908.0,84.0,0.5,23.1,652.0,808.02,593.37
2018,9,24,9,45,917.5,86.0,0.55,24.0,687.0,852.1,618.75
2018,9,24,10,0,927.0,88.0,0.6,24.9,722.0,893.62,642.15
2018,9,24,10,15,934.5,89.0,0.65,25.45,749.5,929.46,662.59
2018,9,24,10,30,942.0,90.0,0.7,26.0,777.0,962.16,681.0
2018,9,24,10,45,947.0,91.0,0.75,26.55,797.5,989.21,695.9
2018,9,24,11,0,952.0,92.0,0.8,27.1,818.0,1012.68,708.67
2018,9,24,11,15,955.0,92.0,0.85,27.35,830.0,1029.37,718.26
2018,9,24,11,30,958.0,92.0,0.9,27.6,842.0,1042.18,725.72
2018,9,24,11,45,959.0,93.0,0.95,27.9,846.5,1050.19,730.32
2018,9,24,12,0,960.0,94.0,1.0,28.2,851.0,1054.17,732.69
2018,9,24,12,15,956.5,94.5,1.0,28.3,845.5,1049.12,729.4
2018,9,24,12,30,953.0,95.0,1.0,28.4,840.0,1040.08,723.98
2018,9,24,12,45,947.0,96.0,1.05,28.55,826.5,1025.26,716.08
2018,9,24,13,0,941.0,97.0,1.1,28.7,813.0,1006.67,706.01
2018,9,24,13,15,934.5,96.0,1.2,28.65,791.5,981.73,693.48
2018,9,24,13,30,928.0,95.0,1.3,28.6,770.0,953.32,678.65
2018,9,24,13,45,920.0,93.5,1.35,28.55,741.5,919.73,659.6
2018,9,24,14,0,912.0,92.0,1.4,28.5,713.0,883.1,638.42
2018,9,24,14,15,900.5,90.5,1.45,28.25,678.0,840.79,613.75
2018,9,24,14,30,889.0,89.0,1.5,28.0,643.0,796.12,587.11
2018,9,24,14,45,873.5,86.5,1.55,27.8,601.5,745.3,555.64
2018,9,24,15,0,858.0,84.0,1.6,27.6,560.0,696.89,525.18
2018,9,24,15,15,837.0,82.0,1.6,27.6,514.0,639.93,485.35
2018,9,24,15,30,816.0,80.0,1.6,27.6,468.0,582.6,443.73
2018,9,24,15,45,786.0,76.5,1.7,26.8,417.5,518.74,397.65
2018,9,24,16,0,756.0,73.0,1.8,26.0,367.0,456.19,350.35
2018,9,24,16,15,711.5,68.5,1.8,25.2,314.0,388.01,296.41
2018,9,24,16,30,667.0,64.0,1.8,24.4,261.0,324.08,243.72
2018,9,24,16,45,601.5,57.5,1.8,23.6,209.0,255.14,185.97
2018,9,24,17,0,536.0,51.0,1.8,22.8,157.0,193.36,133.26
2018,9,24,17,15,430.5,42.5,1.75,21.65,111.0,129.56,81.42
2018,9,24,17,30,325.0,34.0,1.7,20.5,65.0,78.69,40.89
2018,9,24,17,45,184.0,20.0,1.65,19.35,35.5,31.31,0.0
2018,9,24,18,0,43.0,6.0,1.6,18.2,6.0,5.72,0.0
2018,9,24,18,15,21.5,3.0,1.55,17.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.9,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.0,7.0,7.13,0.0
2018,9,25,6,15,208.0,19.5,0.8,13.6,37.5,33.64,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.2,68.0,83.41,44.69
2018,9,25,6,45,428.5,40.0,0.75,14.75,107.5,129.07,83.7
2018,9,25,7,0,496.0,48.0,0.7,15.3,147.0,182.89,130.18
2018,9,25,7,15,331.5,76.0,0.7,16.0,150.5,189.52,144.46
2018,9,25,7,30,167.0,104.0,0.7,16.7,154.0,173.0,136.22
2018,9,25,7,45,465.0,86.5,0.65,17.35,260.5,303.76,240.25
2018,9,25,8,0,763.0,69.0,0.6,18.0,367.0,458.66,359.7
2018,9,25,8,15,790.5,72.5,0.65,18.95,416.5,520.09,405.89
2018,9,25,8,30,818.0,76.0,0.7,19.9,466.0,582.54,451.76
2018,9,25,8,45,838.0,78.5,0.7,20.8,511.5,639.66,491.55
2018,9,25,9,0,858.0,81.0,0.7,21.7,557.0,692.43,526.15
2018,9,25,9,15,872.5,83.5,0.8,22.4,597.5,743.75,559.11
2018,9,25,9,30,887.0,86.0,0.9,23.1,638.0,793.49,590.45
2018,9,25,9,45,897.5,88.0,0.95,23.8,672.5,837.53,616.81
2018,9,25,10,0,908.0,90.0,1.0,24.5,707.0,879.14,641.26
2018,9,25,10,15,915.5,91.0,1.05,24.95,734.5,914.32,661.94
2018,9,25,10,30,923.0,92.0,1.1,25.4,762.0,946.43,680.61
2018,9,25,10,45,926.5,93.0,1.2,25.85,780.5,971.57,695.69
2018,9,25,11,0,930.0,94.0,1.3,26.3,799.0,993.14,708.64
2018,9,25,11,15,932.5,94.5,1.3,26.65,811.0,1009.5,717.05
2018,9,25,11,30,935.0,95.0,1.3,27.0,823.0,1022.06,723.26
2018,9,25,11,45,935.5,95.5,1.3,27.35,827.0,1028.78,726.02
2018,9,25,12,0,936.0,96.0,1.3,27.7,831.0,1031.57,726.57
2018,9,25,12,15,934.5,96.0,1.35,27.85,826.0,1027.89,724.78
2018,9,25,12,30,933.0,96.0,1.4,28.0,821.0,1020.28,720.78
2018,9,25,12,45,928.5,96.5,1.4,28.15,808.5,1006.48,712.3
2018,9,25,13,0,924.0,97.0,1.4,28.3,796.0,988.94,701.68
2018,9,25,13,15,919.0,95.5,1.4,28.3,775.5,965.08,687.66
2018,9,25,13,30,914.0,94.0,1.4,28.3,755.0,937.75,671.52
2018,9,25,13,45,905.5,93.0,1.45,28.35,727.0,904.59,652.21
2018,9,25,14,0,897.0,92.0,1.5,28.4,699.0,868.48,630.84
2018,9,25,14,15,886.0,90.0,1.5,28.25,664.0,826.49,605.29
2018,9,25,14,30,875.0,88.0,1.5,28.1,629.0,782.15,577.9
2018,9,25,14,45,859.5,86.0,1.55,28.0,588.0,732.44,546.79
2018,9,25,15,0,844.0,84.0,1.6,27.9,547.0,685.2,516.76
2018,9,25,15,15,823.5,81.0,1.6,27.9,501.5,628.09,476.58
2018,9,25,15,30,803.0,78.0,1.6,27.9,456.0,570.65,434.79
2018,9,25,15,45,774.0,74.5,1.6,27.3,406.5,508.07,388.72
2018,9,25,16,0,745.0,71.0,1.6,26.7,357.0,446.73,341.71
2018,9,25,16,15,705.0,66.0,1.55,25.85,305.5,380.69,289.43
2018,9,25,16,30,665.0,61.0,1.5,25.0,254.0,318.37,238.04
2018,9,25,16,45,602.0,54.5,1.5,24.15,203.0,250.54,181.33
2018,9,25,17,0,539.0,48.0,1.5,23.3,152.0,189.58,129.39
2018,9,25,17,15,435.0,39.5,1.4,22.1,106.5,126.24,78.05
2018,9,25,17,30,331.0,31.0,1.3,20.9,61.0,75.7,37.26
2018,9,25,17,45,188.5,19.0,1.2,19.7,33.5,29.38,0.0
2018,9,25,18,0,46.0,7.0,1.1,18.5,6.0,0.0,0.0
2018,9,25,18,15,23.0,3.5,1.05,18.05,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.75,13.1,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.7,13.2,6.0,5.72,0.0
2018,9,26,6,15,187.5,19.5,0.75,13.75,35.0,32.27,0.0
2018,9,26,6,30,328.0,33.0,0.8,14.3,64.0,80.23,43.01
2018,9,26,6,45,258.0,32.5,0.85,14.85,66.5,88.52,57.34
2018,9,26,7,0,188.0,32.0,0.9,15.4,69.0,84.74,59.62
2018,9,26,7,15,96.0,43.0,0.8,16.05,62.0,75.91,56.51
2018,9,26,7,30,4.0,54.0,0.7,16.7,55.0,51.7,38.22
2018,9,26,7,45,23.5,85.5,0.65,17.35,94.5,92.83,72.5
2018,9,26,8,0,43.0,117.0,0.6,18.0,134.0,135.54,107.37
2018,9,26,8,15,88.5,151.5,0.6,19.0,191.5,204.24,162.3
2018,9,26,8,30,134.0,186.0,0.6,20.0,249.0,272.85,215.38
2018,9,26,8,45,272.5,194.0,0.6,20.95,338.5,385.88,301.94
2018,9,26,9,0,411.0,202.0,0.6,21.9,428.0,513.43,394.89
2018,9,26,9,15,480.0,196.0,0.55,22.8,479.0,577.81,438.35
2018,9,26,9,30,549.0,190.0,0.5,23.7,530.0,646.1,483.59
2018,9,26,9,45,664.0,162.5,0.5,24.55,596.0,737.37,544.23
2018,9,26,10,0,779.0,135.0,0.5,25.4,662.0,824.81,597.19
2018,9,26,10,15,812.0,128.5,0.55,26.2,697.0,871.01,623.39
2018,9,26,10,30,845.0,122.0,0.6,27.0,732.0,915.67,648.78
2018,9,26,10,45,860.5,119.5,0.6,27.75,755.0,946.62,664.52
2018,9,26,11,0,876.0,117.0,0.6,28.5,778.0,966.63,673.65
2018,9,26,11,15,854.5,128.5,0.65,29.15,781.5,979.72,680.1
2018,9,26,11,30,833.0,140.0,0.7,29.8,785.0,980.51,679.34
2018,9,26,11,45,776.5,166.0,0.7,30.5,769.5,958.48,663.98
2018,9,26,12,0,720.0,192.0,0.7,31.2,754.0,939.42,650.86
2018,9,26,12,15,762.0,172.5,0.75,31.6,764.5,956.96,661.73
2018,9,26,12,30,804.0,153.0,0.8,32.0,775.0,965.33,666.64
2018,9,26,12,45,827.5,140.5,0.85,32.4,771.5,965.27,666.73
2018,9,26,13,0,851.0,128.0,0.9,32.8,768.0,960.89,664.44
2018,9,26,13,15,853.0,123.5,0.9,32.75,750.5,941.11,653.27
2018,9,26,13,30,855.0,119.0,0.9,32.7,733.0,917.76,640.16
2018,9,26,13,45,846.0,116.5,0.95,32.65,704.5,883.54,621.16
2018,9,26,14,0,837.0,114.0,1.0,32.6,676.0,846.58,600.3
2018,9,26,14,15,794.5,118.0,1.05,32.35,629.5,787.08,565.09
2018,9,26,14,30,752.0,122.0,1.1,32.1,583.0,730.34,530.99
2018,9,26,14,45,670.0,134.5,1.15,31.8,525.0,652.04,480.32
2018,9,26,15,0,588.0,147.0,1.2,31.5,467.0,577.68,429.78
2018,9,26,15,15,516.0,150.5,1.2,31.5,414.0,501.62,376.03
2018,9,26,15,30,444.0,154.0,1.2,31.5,361.0,435.57,327.99
2018,9,26,15,45,467.5,131.0,1.35,30.45,327.5,399.02,302.96
2018,9,26,16,0,491.0,108.0,1.5,29.4,294.0,358.93,273.36
2018,9,26,16,15,375.5,104.5,1.5,28.3,234.5,276.84,210.35
2018,9,26,16,30,260.0,101.0,1.5,27.2,175.0,202.51,152.52
2018,9,26,16,45,212.5,84.0,1.55,26.1,136.5,154.01,113.44
2018,9,26,17,0,165.0,67.0,1.6,25.0,98.0,111.18,78.6
2018,9,26,17,15,129.5,49.0,1.6,23.9,68.5,75.37,49.26
2018,9,26,17,30,94.0,31.0,1.6,22.8,39.0,43.98,21.92
2018,9,26,17,45,55.0,17.5,1.65,21.65,21.5,19.82,0.0
2018,9,26,18,0,16.0,4.0,1.7,20.5,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.6,19.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.95,13.45,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,1.0,13.5,5.0,4.77,0.0
2018,9,27,6,15,130.0,18.5,1.05,13.95,29.0,26.45,0.0
2018,9,27,6,30,230.0,32.0,1.1,14.4,53.0,65.96,35.46
2018,9,27,6,45,335.0,44.5,1.15,14.85,97.5,115.82,76.46
2018,9,27,7,0,440.0,57.0,1.2,15.3,142.0,178.07,128.2
2018,9,27,7,15,257.5,64.0,1.15,15.95,117.5,153.86,117.38
2018,9,27,7,30,75.0,71.0,1.1,16.6,93.0,100.04,77.77
2018,9,27,7,45,45.0,98.0,1.05,17.2,112.0,115.0,90.81
2018,9,27,8,0,15.0,125.0,1.0,17.8,131.0,126.36,99.85
2018,9,27,8,15,116.0,151.0,0.95,18.6,205.0,218.95,175.07
2018,9,27,8,30,217.0,177.0,0.9,19.4,279.0,320.44,254.63
2018,9,27,8,45,357.5,175.0,0.9,20.2,362.5,420.62,331.44
2018,9,27,9,0,498.0,173.0,0.9,21.0,446.0,543.25,421.58
2018,9,27,9,15,494.0,191.5,0.9,21.65,479.0,583.38,447.59
2018,9,27,9,30,490.0,210.0,0.9,22.3,512.0,621.61,472.31
2018,9,27,9,45,531.5,208.0,0.9,23.0,551.5,673.01,506.59
2018,9,27,10,0,573.0,206.0,0.9,23.7,591.0,725.25,540.46
2018,9,27,10,15,640.5,189.0,0.95,24.25,635.5,789.81,583.31
2018,9,27,10,30,708.0,172.0,1.0,24.8,680.0,850.53,621.01
2018,9,27,10,45,779.5,146.5,1.0,25.3,720.0,900.44,650.42
2018,9,27,11,0,851.0,121.0,1.0,25.8,760.0,954.64,682.1
2018,9,27,11,15,853.5,122.0,1.05,26.1,771.0,970.53,690.89
2018,9,27,11,30,856.0,123.0,1.1,26.4,782.0,982.87,698.07
2018,9,27,11,45,801.5,148.0,1.15,26.7,767.5,962.6,685.15
2018,9,27,12,0,747.0,173.0,1.2,27.0,753.0,943.87,673.64
2018,9,27,12,15,712.5,188.0,1.2,27.05,738.5,924.87,661.85
2018,9,27,12,30,678.0,203.0,1.2,27.1,724.0,902.64,648.08
2018,9,27,12,45,735.5,174.0,1.25,27.2,731.0,918.04,658.97
2018,9,27,13,0,793.0,145.0,1.3,27.3,738.0,923.43,663.17
2018,9,27,13,15,750.0,158.0,1.35,27.15,706.5,887.11,641.6
2018,9,27,13,30,707.0,171.0,1.4,27.0,675.0,844.62,616.21
2018,9,27,13,45,679.0,172.5,1.45,26.9,641.5,801.61,589.99
2018,9,27,14,0,651.0,174.0,1.5,26.8,608.0,757.43,562.49
2018,9,27,14,15,666.5,157.0,1.55,26.5,581.5,727.89,545.06
2018,9,27,14,30,682.0,140.0,1.6,26.2,555.0,694.75,524.52
2018,9,27,14,45,688.5,126.0,1.65,25.9,521.0,654.73,498.4
2018,9,27,15,0,695.0,112.0,1.7,25.6,487.0,611.94,469.51
2018,9,27,15,15,690.5,102.0,1.7,25.6,447.5,563.92,434.85
2018,9,27,15,30,686.0,92.0,1.7,25.6,408.0,514.45,398.06
2018,9,27,15,45,668.5,86.0,1.85,24.5,365.5,461.2,359.1
2018,9,27,16,0,651.0,80.0,2.0,23.4,323.0,408.29,318.35
2018,9,27,16,15,493.0,86.5,2.05,22.55,255.0,309.75,240.6
2018,9,27,16,30,335.0,93.0,2.1,21.7,187.0,225.74,173.49
2018,9,27,16,45,255.0,78.5,2.15,20.85,141.5,160.72,120.23
2018,9,27,17,0,175.0,64.0,2.2,20.0,96.0,110.2,78.96
2018,9,27,17,15,131.0,46.0,2.2,19.25,65.5,72.34,47.52
2018,9,27,17,30,87.0,28.0,2.2,18.5,35.0,39.56,18.19
2018,9,27,17,45,50.0,15.0,2.2,17.75,18.5,17.03,0.0
2018,9,27,18,0,13.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,9,27,18,15,6.5,1.0,2.15,16.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.45,13.6,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,1.5,13.7,3.0,0.0,0.0
2018,9,28,6,15,6.0,9.5,1.5,14.0,9.5,9.46,0.0
2018,9,28,6,30,0.0,16.0,1.5,14.3,16.0,14.83,5.52
2018,9,28,6,45,0.0,27.0,1.55,14.55,27.0,25.06,15.22
