Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,9.73,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,22.4,7.93
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,35.22,21.63
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,35.66,23.92
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,31.56,21.38
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,49.01,36.35
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,66.98,51.51
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,152.63,123.1
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,238.68,192.7
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,418.08,334.95
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,611.27,478.0
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,680.57,524.35
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,749.59,569.04
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,792.25,594.03
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,832.67,617.36
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,866.6,636.31
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,897.59,653.19
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,922.76,665.12
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,944.49,674.8
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,959.31,682.04
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,970.39,687.14
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,974.75,687.19
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,975.24,685.1
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,969.66,682.41
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,960.28,677.6
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,943.57,667.38
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,923.26,655.13
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,897.29,639.95
2018,10,18,13,30,903.0,83.0,0.6,27.2,635.0,868.09,622.78
2018,10,18,13,45,892.5,81.5,0.6,27.2,606.0,832.38,601.4
2018,10,18,14,0,882.0,80.0,0.6,27.2,577.0,794.02,578.18
2018,10,18,14,15,867.0,78.5,0.65,27.05,541.5,749.85,551.97
2018,10,18,14,30,852.0,77.0,0.7,26.9,506.0,708.68,527.23
2018,10,18,14,45,831.5,74.0,0.75,26.7,464.5,655.23,493.19
2018,10,18,15,0,811.0,71.0,0.8,26.5,423.0,601.0,455.95
2018,10,18,15,15,782.0,68.0,0.8,26.5,377.5,541.4,412.57
2018,10,18,15,30,753.0,65.0,0.8,26.5,332.0,482.52,368.15
2018,10,18,15,45,710.5,60.5,0.9,25.55,283.5,416.63,318.58
2018,10,18,16,0,668.0,56.0,1.0,24.6,235.0,353.69,268.7
2018,10,18,16,15,602.0,50.0,1.05,23.35,186.5,285.37,212.83
2018,10,18,16,30,536.0,44.0,1.1,22.1,138.0,222.31,159.45
2018,10,18,16,45,424.5,36.0,1.2,20.85,95.0,152.95,101.76
2018,10,18,17,0,313.0,28.0,1.3,19.6,52.0,94.93,45.5
2018,10,18,17,15,168.0,16.0,1.25,18.95,27.5,36.41,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,6,15,35.5,5.5,1.15,14.05,6.5,0.0,0.0
2018,10,19,6,30,71.0,11.0,1.1,14.5,13.0,19.34,0.0
2018,10,19,6,45,150.5,25.5,1.05,15.0,40.5,60.99,27.91
2018,10,19,7,0,230.0,40.0,1.0,15.5,68.0,107.67,74.15
2018,10,19,7,15,355.5,50.5,1.0,16.2,117.0,173.29,128.53
2018,10,19,7,30,481.0,61.0,1.0,16.9,166.0,252.36,194.43
2018,10,19,7,45,583.5,63.0,1.0,17.65,221.0,326.34,256.16
2018,10,19,8,0,686.0,65.0,1.0,18.4,276.0,410.24,324.1
2018,10,19,8,15,721.5,69.0,1.0,19.2,322.5,468.97,370.74
2018,10,19,8,30,757.0,73.0,1.0,20.0,369.0,531.14,418.09
2018,10,19,8,45,782.0,76.5,0.95,20.8,412.5,587.61,458.88
2018,10,19,9,0,807.0,80.0,0.9,21.6,456.0,644.12,497.94
2018,10,19,9,15,826.0,82.5,0.95,22.45,494.5,694.88,531.4
2018,10,19,9,30,845.0,85.0,1.0,23.3,533.0,744.47,562.61
2018,10,19,9,45,859.5,86.0,1.05,24.2,565.5,787.28,588.48
2018,10,19,10,0,874.0,87.0,1.1,25.1,598.0,821.8,608.48
2018,10,19,10,15,882.5,88.0,1.05,25.65,623.0,854.68,626.66
2018,10,19,10,30,891.0,89.0,1.0,26.2,648.0,884.65,642.67
2018,10,19,10,45,896.5,90.5,1.0,26.8,666.0,909.46,655.88
2018,10,19,11,0,902.0,92.0,1.0,27.4,684.0,930.9,666.96
2018,10,19,11,15,905.5,92.0,1.0,27.75,694.0,945.26,674.32
2018,10,19,11,30,909.0,92.0,1.0,28.1,704.0,955.98,679.58
2018,10,19,11,45,909.5,92.5,0.95,28.5,706.0,960.78,680.28
2018,10,19,12,0,910.0,93.0,0.9,28.9,708.0,961.81,678.85
2018,10,19,12,15,906.0,93.5,0.85,29.05,701.5,954.88,673.37
2018,10,19,12,30,902.0,94.0,0.8,29.2,695.0,944.27,665.87
2018,10,19,12,45,895.5,94.0,0.75,29.35,680.5,927.19,654.56
2018,10,19,13,0,889.0,94.0,0.7,29.5,666.0,906.67,641.33
2018,10,19,13,15,881.5,93.0,0.7,29.45,644.0,880.82,626.32
2018,10,19,13,30,874.0,92.0,0.7,29.4,622.0,851.88,609.39
2018,10,19,13,45,863.0,90.0,0.75,29.4,593.0,822.22,592.65
2018,10,19,14,0,852.0,88.0,0.8,29.4,564.0,783.41,569.74
2018,10,19,14,15,836.5,85.5,0.8,29.15,528.5,738.33,542.25
2018,10,19,14,30,821.0,83.0,0.8,28.9,493.0,691.53,513.15
2018,10,19,14,45,799.5,80.0,0.85,28.7,452.0,638.71,478.97
2018,10,19,15,0,778.0,77.0,0.9,28.5,411.0,585.27,442.18
2018,10,19,15,15,747.5,73.5,0.9,28.5,366.0,525.81,398.9
2018,10,19,15,30,717.0,70.0,0.9,28.5,321.0,467.28,354.8
2018,10,19,15,45,673.5,65.0,0.95,27.4,273.0,403.93,307.07
2018,10,19,16,0,630.0,60.0,1.0,26.3,225.0,342.15,258.28
2018,10,19,16,15,562.5,53.0,1.05,25.0,177.5,273.07,202.31
2018,10,19,16,30,495.0,46.0,1.1,23.7,130.0,210.83,150.13
2018,10,19,16,45,384.5,36.5,1.1,22.4,88.5,142.8,93.94
2018,10,19,17,0,274.0,27.0,1.1,21.1,47.0,85.42,36.45
2018,10,19,17,15,146.0,15.0,1.15,20.5,24.5,32.41,0.0
2018,10,19,17,30,18.0,3.0,1.2,19.9,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.2,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,61.0,7.0,1.15,14.1,8.5,0.0,0.0
2018,10,20,6,30,122.0,14.0,1.1,14.6,17.0,28.5,0.0
2018,10,20,6,45,181.5,20.5,1.05,15.1,36.5,61.9,24.99
2018,10,20,7,0,241.0,27.0,1.0,15.6,56.0,97.51,65.36
2018,10,20,7,15,316.0,40.5,1.05,16.35,97.0,150.54,110.94
2018,10,20,7,30,391.0,54.0,1.1,17.1,138.0,212.03,163.53
2018,10,20,7,45,543.0,58.0,1.15,17.9,206.0,303.33,238.68
2018,10,20,8,0,695.0,62.0,1.2,18.7,274.0,408.9,323.57
2018,10,20,8,15,731.5,66.0,1.15,19.5,320.5,470.09,371.96
2018,10,20,8,30,768.0,70.0,1.1,20.3,367.0,533.17,419.87
2018,10,20,8,45,793.5,73.0,1.0,21.1,410.5,589.76,460.49
2018,10,20,9,0,819.0,76.0,0.9,21.9,454.0,646.4,499.21
2018,10,20,9,15,837.0,78.5,0.9,22.8,492.5,696.81,531.58
2018,10,20,9,30,855.0,81.0,0.9,23.7,531.0,745.94,561.63
2018,10,20,9,45,868.5,82.0,0.85,24.65,563.0,782.46,581.68
2018,10,20,10,0,882.0,83.0,0.8,25.6,595.0,822.12,603.39
2018,10,20,10,15,891.0,84.5,0.75,26.2,620.5,856.14,621.69
2018,10,20,10,30,900.0,86.0,0.7,26.8,646.0,887.25,637.86
2018,10,20,10,45,906.0,86.5,0.65,27.4,664.0,911.44,649.45
2018,10,20,11,0,912.0,87.0,0.6,28.0,682.0,932.24,658.89
2018,10,20,11,15,915.5,87.5,0.65,28.15,692.0,947.24,668.02
2018,10,20,11,30,919.0,88.0,0.7,28.3,702.0,958.57,675.09
2018,10,20,11,45,919.5,88.0,0.8,28.5,704.0,962.78,678.83
2018,10,20,12,0,920.0,88.0,0.9,28.7,706.0,963.17,680.41
2018,10,20,12,15,918.0,88.0,1.0,28.7,700.0,957.45,678.85
2018,10,20,12,30,916.0,88.0,1.1,28.7,694.0,947.96,675.05
2018,10,20,12,45,911.0,87.5,1.15,28.7,679.5,931.47,666.1
2018,10,20,13,0,906.0,87.0,1.2,28.7,665.0,911.44,655.01
2018,10,20,13,15,899.0,85.5,1.25,28.55,643.0,885.1,640.27
2018,10,20,13,30,892.0,84.0,1.3,28.4,621.0,855.58,623.41
2018,10,20,13,45,882.0,82.0,1.35,28.3,592.0,820.03,602.29
2018,10,20,14,0,872.0,80.0,1.4,28.2,563.0,781.85,579.18
2018,10,20,14,15,857.0,78.5,1.4,27.9,528.0,738.12,551.88
2018,10,20,14,30,842.0,77.0,1.4,27.6,493.0,697.41,526.25
2018,10,20,14,45,821.5,74.0,1.4,27.35,452.0,644.5,490.82
2018,10,20,15,0,801.0,71.0,1.4,27.1,411.0,590.84,452.61
2018,10,20,15,15,771.5,67.5,1.4,27.1,365.5,531.03,408.15
2018,10,20,15,30,742.0,64.0,1.4,27.1,320.0,472.04,362.76
2018,10,20,15,45,699.5,59.5,1.35,26.15,272.5,406.99,312.2
2018,10,20,16,0,657.0,55.0,1.3,25.2,225.0,344.89,261.84
2018,10,20,16,15,590.5,49.0,1.25,23.95,177.5,277.52,206.13
2018,10,20,16,30,524.0,43.0,1.2,22.7,130.0,215.35,153.2
2018,10,20,16,45,409.5,34.5,1.1,21.45,88.0,146.05,95.33
2018,10,20,17,0,295.0,26.0,1.0,20.2,46.0,87.06,31.58
2018,10,20,17,15,157.5,14.5,1.0,19.45,24.0,33.07,0.0
2018,10,20,17,30,20.0,3.0,1.0,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.0,18.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,9.5,3.0,0.9,12.1,3.0,0.0,0.0
2018,10,21,6,30,19.0,6.0,0.9,12.3,6.0,8.07,0.0
2018,10,21,6,45,9.5,14.5,0.85,12.55,14.5,15.37,2.18
2018,10,21,7,0,0.0,23.0,0.8,12.8,23.0,21.34,11.88
2018,10,21,7,15,0.0,37.0,0.85,13.3,37.0,34.38,23.44
2018,10,21,7,30,0.0,51.0,0.9,13.8,51.0,47.77,35.13
2018,10,21,7,45,3.5,72.5,0.9,14.25,73.5,70.42,54.47
2018,10,21,8,0,7.0,94.0,0.9,14.7,96.0,93.57,73.96
2018,10,21,8,15,41.0,122.0,0.95,15.4,137.5,145.35,117.08
2018,10,21,8,30,75.0,150.0,1.0,16.1,179.0,196.95,159.2
2018,10,21,8,45,162.5,164.5,1.0,16.85,236.0,278.09,224.82
2018,10,21,9,0,250.0,179.0,1.0,17.6,293.0,368.93,295.87
2018,10,21,9,15,490.0,144.5,0.95,18.2,392.0,521.78,413.87
2018,10,21,9,30,730.0,110.0,0.9,18.8,491.0,687.49,533.62
2018,10,21,9,45,803.0,97.5,0.9,19.45,540.5,753.57,575.2
2018,10,21,10,0,876.0,85.0,0.9,20.1,590.0,818.01,615.66
2018,10,21,10,15,885.0,86.0,0.9,20.7,615.0,851.19,634.52
2018,10,21,10,30,894.0,87.0,0.9,21.3,640.0,881.49,651.67
2018,10,21,10,45,899.5,88.5,0.85,21.85,658.0,906.21,664.32
2018,10,21,11,0,905.0,90.0,0.8,22.4,676.0,927.56,674.73
2018,10,21,11,15,908.0,90.5,0.85,22.85,686.0,941.96,682.91
2018,10,21,11,30,911.0,91.0,0.9,23.3,696.0,952.71,688.98
2018,10,21,11,45,911.0,91.0,0.95,23.75,697.5,956.37,690.74
2018,10,21,12,0,911.0,91.0,1.0,24.2,699.0,956.27,690.34
2018,10,21,12,15,905.5,92.0,1.1,24.55,691.5,948.49,686.4
2018,10,21,12,30,900.0,93.0,1.2,24.9,684.0,937.05,680.24
2018,10,21,12,45,892.0,93.5,1.25,25.25,669.0,919.21,669.25
2018,10,21,13,0,884.0,94.0,1.3,25.6,654.0,897.99,656.2
2018,10,21,13,15,876.5,92.5,1.4,25.6,632.0,871.67,641.36
2018,10,21,13,30,869.0,91.0,1.5,25.6,610.0,848.86,628.71
2018,10,21,13,45,858.0,89.0,1.65,25.55,581.0,812.78,607.55
2018,10,21,14,0,847.0,87.0,1.8,25.5,552.0,774.18,584.26
2018,10,21,14,15,831.0,85.0,1.85,25.2,517.0,729.57,556.0
2018,10,21,14,30,815.0,83.0,1.9,24.9,482.0,683.3,526.01
2018,10,21,14,45,793.5,79.5,1.95,24.65,441.0,630.28,489.33
2018,10,21,15,0,772.0,76.0,2.0,24.4,400.0,576.68,450.3
2018,10,21,15,15,740.0,72.5,2.0,24.4,355.0,516.84,404.58
2018,10,21,15,30,708.0,69.0,2.0,24.4,310.0,458.09,358.21
2018,10,21,15,45,663.5,64.0,2.05,23.25,263.0,395.11,308.53
2018,10,21,16,0,619.0,59.0,2.1,22.1,216.0,333.73,257.99
2018,10,21,16,15,549.0,52.0,1.95,21.1,169.0,264.77,199.67
2018,10,21,16,30,479.0,45.0,1.8,20.1,122.0,202.92,146.13
2018,10,21,16,45,360.5,35.5,1.65,19.15,82.0,134.47,88.27
2018,10,21,17,0,242.0,26.0,1.5,18.2,42.0,76.22,21.25
2018,10,21,17,15,127.0,14.0,1.45,17.5,22.0,28.66,0.0
2018,10,21,17,30,12.0,2.0,1.4,16.8,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,1.35,16.15,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,8.5,2.0,1.15,11.85,2.0,0.0,0.0
2018,10,22,6,30,17.0,4.0,1.3,12.3,4.0,5.91,0.0
2018,10,22,6,45,8.5,8.0,1.4,12.75,8.0,9.59,0.0
2018,10,22,7,0,0.0,12.0,1.5,13.2,12.0,11.11,3.41
2018,10,22,7,15,0.0,19.5,1.5,13.55,19.5,18.07,9.62
2018,10,22,7,30,0.0,27.0,1.5,13.9,27.0,25.04,15.76
2018,10,22,7,45,0.0,36.0,1.55,14.25,36.0,33.42,23.02
2018,10,22,8,0,0.0,45.0,1.6,14.6,45.0,41.8,30.2
2018,10,22,8,15,0.5,76.5,1.55,15.05,76.5,72.0,55.74
2018,10,22,8,30,1.0,108.0,1.5,15.5,108.0,103.64,82.02
2018,10,22,8,45,10.5,135.5,1.5,15.95,140.0,137.26,109.64
2018,10,22,9,0,20.0,163.0,1.5,16.4,172.0,172.0,137.73
2018,10,22,9,15,86.0,187.0,1.5,16.9,231.0,252.78,203.67
2018,10,22,9,30,152.0,211.0,1.5,17.4,290.0,341.78,274.03
2018,10,22,9,45,240.0,209.5,1.5,17.9,343.0,425.1,338.8
2018,10,22,10,0,328.0,208.0,1.5,18.4,396.0,502.55,397.57
2018,10,22,10,15,545.0,168.0,1.5,18.8,496.0,662.2,517.4
2018,10,22,10,30,762.0,128.0,1.5,19.2,596.0,824.24,629.19
2018,10,22,10,45,836.0,107.5,1.55,19.6,634.0,877.82,662.65
2018,10,22,11,0,910.0,87.0,1.6,20.0,672.0,926.64,693.69
2018,10,22,11,15,913.5,87.0,1.65,20.35,682.0,940.9,701.82
2018,10,22,11,30,917.0,87.0,1.7,20.7,692.0,951.51,708.05
2018,10,22,11,45,917.5,87.5,1.7,21.0,694.0,956.21,710.05
2018,10,22,12,0,918.0,88.0,1.7,21.3,696.0,957.11,709.78
2018,10,22,12,15,916.5,87.5,1.8,21.4,690.0,951.2,707.06
2018,10,22,12,30,915.0,87.0,1.9,21.5,684.0,941.54,702.01
2018,10,22,12,45,910.5,86.0,1.95,21.65,669.5,924.9,691.7
2018,10,22,13,0,906.0,85.0,2.0,21.8,655.0,904.72,679.15
2018,10,22,13,15,898.5,84.0,2.1,21.7,633.0,878.54,663.71
2018,10,22,13,30,891.0,83.0,2.2,21.6,611.0,849.22,646.01
2018,10,22,13,45,880.0,81.5,2.25,21.5,582.0,813.52,623.27
2018,10,22,14,0,869.0,80.0,2.3,21.4,553.0,775.27,598.52
2018,10,22,14,15,852.5,78.5,2.35,21.1,517.5,735.87,573.06
2018,10,22,14,30,836.0,77.0,2.4,20.8,482.0,689.13,541.81
2018,10,22,14,45,813.0,74.5,2.45,20.5,440.5,635.52,503.92
2018,10,22,15,0,790.0,72.0,2.5,20.2,399.0,581.4,463.45
2018,10,22,15,15,759.0,68.5,2.5,20.2,354.0,521.43,416.43
2018,10,22,15,30,728.0,65.0,2.5,20.2,309.0,462.44,368.66
2018,10,22,15,45,682.0,60.5,2.5,19.15,261.5,396.7,315.32
2018,10,22,16,0,636.0,56.0,2.5,18.1,214.0,336.05,263.91
2018,10,22,16,15,564.0,49.5,2.45,17.4,167.0,266.23,203.5
2018,10,22,16,30,492.0,43.0,2.4,16.7,120.0,203.73,148.22
2018,10,22,16,45,365.5,33.0,2.3,16.0,79.0,132.5,86.95
2018,10,22,17,0,239.0,23.0,2.2,15.3,38.0,71.96,11.63
2018,10,22,17,15,119.5,11.5,2.1,14.85,19.0,25.18,0.0
2018,10,22,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.6,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.1,12.0,2.0,1.91,0.0
2018,10,23,6,45,0.0,5.0,1.15,12.45,5.0,4.62,0.0
2018,10,23,7,0,0.0,8.0,1.2,12.9,8.0,7.4,0.36
2018,10,23,7,15,0.0,12.0,1.2,13.3,12.0,11.11,3.74
2018,10,23,7,30,0.0,16.0,1.2,13.7,16.0,14.82,7.04
2018,10,23,7,45,0.0,28.0,1.2,14.1,28.0,25.97,16.68
2018,10,23,8,0,0.0,40.0,1.2,14.5,40.0,37.14,26.25
2018,10,23,8,15,16.5,69.0,1.25,14.9,75.0,75.58,59.0
2018,10,23,8,30,33.0,98.0,1.3,15.3,110.0,115.84,92.82
2018,10,23,8,45,206.0,127.5,1.35,15.75,219.0,271.7,222.75
2018,10,23,9,0,379.0,157.0,1.4,16.2,328.0,439.53,355.69
2018,10,23,9,15,466.5,155.0,1.45,16.55,383.0,515.78,413.69
2018,10,23,9,30,554.0,153.0,1.5,16.9,438.0,597.29,474.81
2018,10,23,9,45,517.0,175.0,1.55,17.3,453.5,613.59,484.4
2018,10,23,10,0,480.0,197.0,1.6,17.7,469.0,625.47,491.08
2018,10,23,10,15,468.0,210.5,1.7,17.85,485.5,644.76,504.46
2018,10,23,10,30,456.0,224.0,1.8,18.0,502.0,661.56,515.88
2018,10,23,10,45,508.0,212.0,1.85,18.2,530.0,704.0,547.07
2018,10,23,11,0,560.0,200.0,1.9,18.4,558.0,745.89,577.32
2018,10,23,11,15,596.5,190.5,2.0,18.4,577.0,780.91,602.87
2018,10,23,11,30,633.0,181.0,2.1,18.4,596.0,809.39,623.43
2018,10,23,11,45,736.0,147.5,2.15,18.4,631.0,869.32,665.07
2018,10,23,12,0,839.0,114.0,2.2,18.4,666.0,920.63,700.1
2018,10,23,12,15,805.5,122.0,2.25,18.3,648.0,895.36,683.21
2018,10,23,12,30,772.0,130.0,2.3,18.2,630.0,866.88,664.86
2018,10,23,12,45,704.0,148.5,2.3,18.15,597.0,822.21,634.57
2018,10,23,13,0,636.0,167.0,2.3,18.1,564.0,770.84,599.38
2018,10,23,13,15,604.0,171.0,2.3,18.15,537.5,733.72,573.51
2018,10,23,13,30,572.0,175.0,2.3,18.2,511.0,690.41,542.39
2018,10,23,13,45,537.5,174.0,2.25,18.3,477.5,644.61,508.7
2018,10,23,14,0,503.0,173.0,2.2,18.4,444.0,598.8,474.62
2018,10,23,14,15,601.0,137.5,2.05,18.5,440.5,617.92,490.46
2018,10,23,14,30,699.0,102.0,1.9,18.6,437.0,622.52,494.59
2018,10,23,14,45,642.0,103.0,1.8,18.65,390.5,555.91,443.37
2018,10,23,15,0,585.0,104.0,1.7,18.7,344.0,491.99,393.72
2018,10,23,15,15,644.0,85.0,1.7,18.7,321.5,475.2,380.46
2018,10,23,15,30,703.0,66.0,1.7,18.7,299.0,448.97,358.2
2018,10,23,15,45,675.5,59.5,1.6,18.45,255.0,391.07,309.65
2018,10,23,16,0,648.0,53.0,1.5,18.2,211.0,334.63,260.7
2018,10,23,16,15,582.0,46.5,1.4,17.35,164.5,268.11,203.25
2018,10,23,16,30,516.0,40.0,1.3,16.5,118.0,206.65,148.93
2018,10,23,16,45,387.0,31.0,1.2,15.6,77.5,134.88,86.97
2018,10,23,17,0,258.0,22.0,1.1,14.7,37.0,73.35,0.51
2018,10,23,17,15,129.0,11.0,1.15,14.25,18.5,25.64,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.5,0.65,12.45,5.0,0.0,0.0
2018,10,24,6,30,73.0,9.0,0.6,12.7,10.0,17.5,0.0
2018,10,24,6,45,202.0,21.0,0.6,12.95,39.0,64.08,6.21
2018,10,24,7,0,331.0,33.0,0.6,13.2,68.0,125.47,83.2
2018,10,24,7,15,350.0,47.5,0.65,13.75,102.0,167.26,123.51
2018,10,24,7,30,369.0,62.0,0.7,14.3,136.0,209.41,162.18
2018,10,24,7,45,506.0,61.5,0.75,14.85,191.5,289.89,229.49
2018,10,24,8,0,643.0,61.0,0.8,15.4,247.0,381.9,304.86
2018,10,24,8,15,709.5,60.5,0.85,16.0,298.0,448.79,359.1
2018,10,24,8,30,776.0,60.0,0.9,16.6,349.0,522.08,416.5
2018,10,24,8,45,799.5,63.0,0.9,17.25,391.0,577.25,457.74
2018,10,24,9,0,823.0,66.0,0.9,17.9,433.0,632.29,497.41
2018,10,24,9,15,839.5,68.0,0.95,18.5,470.0,675.96,526.9
2018,10,24,9,30,856.0,70.0,1.0,19.1,507.0,722.6,557.5
2018,10,24,9,45,866.5,72.5,1.0,19.75,538.0,763.52,582.8
2018,10,24,10,0,877.0,75.0,1.0,20.4,569.0,802.09,606.1
2018,10,24,10,15,885.0,76.0,1.1,20.8,593.0,834.21,626.75
2018,10,24,10,30,893.0,77.0,1.2,21.2,617.0,863.41,645.45
2018,10,24,10,45,897.5,77.5,1.3,21.6,633.5,885.85,659.65
2018,10,24,11,0,902.0,78.0,1.4,22.0,650.0,904.9,671.72
2018,10,24,11,15,904.0,78.5,1.5,22.25,659.0,918.18,680.5
2018,10,24,11,30,906.0,79.0,1.6,22.5,668.0,927.83,687.04
2018,10,24,11,45,905.5,79.5,1.75,22.7,669.5,931.49,690.55
2018,10,24,12,0,905.0,80.0,1.9,22.9,671.0,931.41,691.71
2018,10,24,12,15,902.5,79.0,1.95,23.0,664.0,924.0,687.26
2018,10,24,12,30,900.0,78.0,2.0,23.1,657.0,912.91,680.56
2018,10,24,12,45,895.0,77.5,2.1,23.15,642.5,896.58,671.12
2018,10,24,13,0,890.0,77.0,2.2,23.2,628.0,876.81,659.39
2018,10,24,13,15,881.5,76.0,2.25,23.25,606.0,850.13,642.51
2018,10,24,13,30,873.0,75.0,2.3,23.3,584.0,820.43,623.53
2018,10,24,13,45,860.5,74.0,2.3,23.3,555.5,784.69,599.98
2018,10,24,14,0,848.0,73.0,2.3,23.3,527.0,746.58,574.62
2018,10,24,14,15,832.0,71.5,2.25,23.2,492.5,703.16,545.12
2018,10,24,14,30,816.0,70.0,2.2,23.1,458.0,662.9,517.57
2018,10,24,14,45,753.0,76.0,2.15,22.95,410.0,594.06,467.27
2018,10,24,15,0,690.0,82.0,2.1,22.8,362.0,530.03,418.52
2018,10,24,15,15,596.5,86.0,2.1,22.8,308.0,448.12,354.88
2018,10,24,15,30,503.0,90.0,2.1,22.8,254.0,373.03,295.06
2018,10,24,15,45,494.0,76.0,1.95,22.25,216.0,325.85,256.16
2018,10,24,16,0,485.0,62.0,1.8,21.7,178.0,278.6,215.56
2018,10,24,16,15,481.5,50.0,1.65,20.9,143.5,235.61,176.84
2018,10,24,16,30,478.0,38.0,1.5,20.1,109.0,192.39,136.45
2018,10,24,16,45,351.5,29.5,1.35,19.35,71.0,124.37,77.81
2018,10,24,17,0,225.0,21.0,1.2,18.6,33.0,65.65,0.0
2018,10,24,17,15,112.5,10.5,1.25,18.2,16.5,23.05,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,1.05,12.4,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,1.0,12.8,9.0,16.26,0.0
2018,10,25,6,45,123.0,13.5,0.9,13.15,23.0,41.44,0.0
2018,10,25,7,0,175.0,19.0,0.8,13.5,37.0,71.9,45.71
2018,10,25,7,15,226.5,29.0,0.8,14.05,65.5,109.74,79.85
2018,10,25,7,30,278.0,39.0,0.8,14.6,94.0,153.38,118.25
2018,10,25,7,45,151.0,48.5,0.75,15.15,79.5,117.54,92.49
2018,10,25,8,0,24.0,58.0,0.7,15.7,65.0,67.27,51.57
2018,10,25,8,15,12.0,79.5,0.7,16.35,83.0,81.14,63.19
2018,10,25,8,30,0.0,101.0,0.7,17.0,101.0,96.19,75.27
2018,10,25,8,45,15.5,133.0,0.75,17.7,140.0,138.14,109.59
2018,10,25,9,0,31.0,165.0,0.8,18.4,179.0,189.76,150.86
2018,10,25,9,15,162.5,180.5,0.85,19.05,262.0,309.18,246.99
2018,10,25,9,30,294.0,196.0,0.9,19.7,345.0,440.59,347.78
2018,10,25,9,45,586.0,136.0,0.95,20.4,456.0,627.16,487.64
2018,10,25,10,0,878.0,76.0,1.0,21.1,567.0,802.38,606.61
2018,10,25,10,15,886.5,77.0,1.05,21.75,591.5,834.87,624.41
2018,10,25,10,30,895.0,78.0,1.1,22.4,616.0,864.47,641.94
2018,10,25,10,45,900.5,78.5,1.15,23.1,633.0,887.75,655.14
2018,10,25,11,0,906.0,79.0,1.2,23.8,650.0,907.68,666.21
2018,10,25,11,15,909.0,79.5,1.2,24.2,659.5,921.87,673.66
2018,10,25,11,30,912.0,80.0,1.2,24.6,669.0,932.43,678.92
2018,10,25,11,45,913.0,80.0,1.2,25.0,671.0,936.85,680.42
2018,10,25,12,0,914.0,80.0,1.2,25.4,673.0,937.53,679.74
2018,10,25,12,15,911.0,80.5,1.25,25.6,667.0,931.39,676.22
2018,10,25,12,30,908.0,81.0,1.3,25.8,661.0,921.56,670.53
2018,10,25,12,45,901.5,81.5,1.35,26.0,646.5,904.98,660.61
2018,10,25,13,0,895.0,82.0,1.4,26.2,632.0,884.99,648.58
2018,10,25,13,15,887.0,80.5,1.45,26.25,610.0,858.05,632.4
2018,10,25,13,30,879.0,79.0,1.5,26.3,588.0,828.06,614.14
2018,10,25,13,45,868.0,78.0,1.55,26.3,559.5,793.39,592.71
2018,10,25,14,0,857.0,77.0,1.6,26.3,531.0,756.22,569.34
2018,10,25,14,15,841.0,75.0,1.65,26.15,496.0,717.16,544.63
2018,10,25,14,30,825.0,73.0,1.7,26.0,461.0,670.83,514.34
2018,10,25,14,45,803.0,70.0,1.7,25.9,420.5,618.01,477.26
2018,10,25,15,0,781.0,67.0,1.7,25.8,380.0,564.67,437.95
2018,10,25,15,15,749.0,64.0,1.7,25.8,336.0,505.51,392.82
2018,10,25,15,30,717.0,61.0,1.7,25.8,292.0,447.44,347.0
2018,10,25,15,45,671.0,56.5,1.65,24.85,245.5,382.77,295.56
2018,10,25,16,0,625.0,52.0,1.6,23.9,199.0,323.16,246.06
2018,10,25,16,15,551.0,45.5,1.45,22.7,153.0,253.94,187.98
2018,10,25,16,30,477.0,39.0,1.3,21.5,107.0,192.32,134.99
2018,10,25,16,45,344.0,29.5,1.2,20.3,68.5,122.06,74.65
2018,10,25,17,0,211.0,20.0,1.1,19.1,30.0,61.41,0.0
2018,10,25,17,15,105.5,10.0,1.15,18.5,15.0,21.62,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.0,0.95,13.95,4.5,0.0,0.0
2018,10,26,6,30,79.0,8.0,0.9,14.2,9.0,17.19,0.0
2018,10,26,6,45,232.0,19.5,0.9,14.5,39.0,66.86,0.0
2018,10,26,7,0,385.0,31.0,0.9,14.8,69.0,135.84,87.18
2018,10,26,7,15,489.0,36.5,0.9,15.4,113.0,196.39,142.06
2018,10,26,7,30,593.0,42.0,0.9,16.0,157.0,266.89,202.97
2018,10,26,7,45,647.5,47.0,0.9,16.6,203.5,329.08,257.22
2018,10,26,8,0,702.0,52.0,0.9,17.2,250.0,395.96,313.37
2018,10,26,8,15,691.0,62.5,0.8,18.05,285.5,439.5,348.67
2018,10,26,8,30,680.0,73.0,0.7,18.9,321.0,482.2,381.2
2018,10,26,8,45,752.0,68.0,0.65,19.7,372.5,551.51,432.64
2018,10,26,9,0,824.0,63.0,0.6,20.5,424.0,622.27,482.8
2018,10,26,9,15,832.0,67.5,0.55,21.4,459.0,667.2,510.61
2018,10,26,9,30,840.0,72.0,0.5,22.3,494.0,710.09,535.98
2018,10,26,9,45,774.5,97.5,0.45,23.2,505.0,724.31,541.33
2018,10,26,10,0,709.0,123.0,0.4,24.1,516.0,729.41,540.92
2018,10,26,10,15,624.5,156.5,0.45,24.8,514.0,717.35,531.13
2018,10,26,10,30,540.0,190.0,0.5,25.5,512.0,692.96,512.0
2018,10,26,10,45,520.5,203.5,0.55,26.2,521.0,702.63,517.09
2018,10,26,11,0,501.0,217.0,0.6,26.9,530.0,709.39,519.78
2018,10,26,11,15,564.5,197.0,0.65,27.3,555.0,750.45,548.03
2018,10,26,11,30,628.0,177.0,0.7,27.7,580.0,796.32,578.02
2018,10,26,11,45,658.5,167.0,0.8,28.05,590.5,815.74,590.61
2018,10,26,12,0,689.0,157.0,0.9,28.4,601.0,832.15,601.67
2018,10,26,12,15,777.0,125.0,0.95,28.5,621.0,867.16,624.6
2018,10,26,12,30,865.0,93.0,1.0,28.6,641.0,894.89,642.66
2018,10,26,12,45,839.0,99.0,1.1,28.65,621.0,875.47,631.79
2018,10,26,13,0,813.0,105.0,1.2,28.7,601.0,845.68,614.67
2018,10,26,13,15,830.0,95.5,1.25,28.6,586.5,832.03,607.73
2018,10,26,13,30,847.0,86.0,1.3,28.5,572.0,814.26,597.91
2018,10,26,13,45,788.5,95.5,1.35,28.35,530.5,754.56,560.14
2018,10,26,14,0,730.0,105.0,1.4,28.2,489.0,698.16,524.14
2018,10,26,14,15,668.5,111.5,1.4,27.95,445.0,634.26,481.34
2018,10,26,14,30,607.0,118.0,1.4,27.7,401.0,572.07,437.43
2018,10,26,14,45,624.5,102.5,1.4,27.5,371.5,539.66,415.03
2018,10,26,15,0,642.0,87.0,1.4,27.3,342.0,503.71,388.94
2018,10,26,15,15,620.0,80.0,1.4,27.3,302.5,451.96,349.46
2018,10,26,15,30,598.0,73.0,1.4,27.3,263.0,400.76,309.16
2018,10,26,15,45,520.5,68.5,1.2,26.3,215.0,327.84,251.69
2018,10,26,16,0,443.0,64.0,1.0,25.3,167.0,261.9,198.33
2018,10,26,16,15,369.5,54.5,1.0,24.2,126.5,199.7,147.31
2018,10,26,16,30,296.0,45.0,1.0,23.1,86.0,144.29,101.05
2018,10,26,16,45,207.5,31.5,1.05,22.05,54.5,91.58,54.82
2018,10,26,17,0,119.0,18.0,1.1,21.0,23.0,42.7,0.0
2018,10,26,17,15,59.5,9.0,1.1,20.6,11.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.6,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.6,15.2,6.0,9.33,0.0
2018,10,27,6,45,155.0,20.0,0.65,15.4,33.5,52.78,0.0
2018,10,27,7,0,280.0,34.0,0.7,15.6,61.0,113.37,72.12
2018,10,27,7,15,398.5,41.5,0.75,16.1,104.0,174.55,126.22
2018,10,27,7,30,517.0,49.0,0.8,16.6,147.0,248.78,189.08
2018,10,27,7,45,502.5,62.5,0.9,17.1,179.5,287.81,225.45
2018,10,27,8,0,488.0,76.0,1.0,17.6,212.0,324.36,258.19
2018,10,27,8,15,493.5,90.0,1.0,18.25,248.0,369.19,295.2
2018,10,27,8,30,499.0,104.0,1.0,18.9,284.0,409.71,327.35
2018,10,27,8,45,629.0,91.5,1.05,19.6,346.0,504.24,400.29
2018,10,27,9,0,759.0,79.0,1.1,20.3,408.0,601.41,472.54
2018,10,27,9,15,750.0,88.5,1.15,20.9,437.5,637.9,497.54
2018,10,27,9,30,741.0,98.0,1.2,21.5,467.0,674.19,521.45
2018,10,27,9,45,781.5,93.5,1.25,22.1,504.5,723.64,554.01
2018,10,27,10,0,822.0,89.0,1.3,22.7,542.0,775.64,587.58
2018,10,27,10,15,845.0,86.5,1.35,23.15,570.0,814.66,612.11
2018,10,27,10,30,868.0,84.0,1.4,23.6,598.0,844.84,630.61
2018,10,27,10,45,840.0,96.0,1.45,24.05,605.0,859.08,638.53
2018,10,27,11,0,812.0,108.0,1.5,24.5,612.0,861.96,639.19
2018,10,27,11,15,849.0,98.0,1.55,24.8,632.0,893.38,659.33
2018,10,27,11,30,886.0,88.0,1.6,25.1,652.0,914.19,672.17
2018,10,27,11,45,892.0,86.5,1.65,25.4,655.5,921.22,676.22
2018,10,27,12,0,898.0,85.0,1.7,25.7,659.0,924.61,678.18
2018,10,27,12,15,852.0,99.5,1.75,25.8,640.0,903.86,665.06
2018,10,27,12,30,806.0,114.0,1.8,25.9,621.0,872.09,644.93
2018,10,27,12,45,843.0,99.5,1.85,26.05,619.5,877.61,649.52
2018,10,27,13,0,880.0,85.0,1.9,26.2,618.0,871.23,645.97
2018,10,27,13,15,859.0,87.5,1.95,26.1,592.5,838.35,625.5
2018,10,27,13,30,838.0,90.0,2.0,26.0,567.0,809.6,607.91
2018,10,27,13,45,818.0,89.0,2.0,25.9,535.5,768.6,581.28
2018,10,27,14,0,798.0,88.0,2.0,25.8,504.0,725.77,553.16
2018,10,27,14,15,782.5,84.0,2.05,25.55,469.0,681.23,524.06
2018,10,27,14,30,767.0,80.0,2.1,25.3,434.0,635.2,493.27
2018,10,27,14,45,731.0,80.0,2.1,25.0,393.0,579.21,452.48
2018,10,27,15,0,695.0,80.0,2.1,24.7,352.0,526.25,412.74
2018,10,27,15,15,694.5,71.0,2.1,24.7,316.0,481.73,377.98
2018,10,27,15,30,694.0,62.0,2.1,24.7,280.0,433.83,339.21
2018,10,27,15,45,621.5,59.5,2.1,23.7,231.0,362.63,282.19
2018,10,27,16,0,549.0,57.0,2.1,22.7,182.0,295.97,227.04
2018,10,27,16,15,486.0,48.5,1.95,21.85,139.5,232.85,173.05
2018,10,27,16,30,423.0,40.0,1.8,21.0,97.0,176.18,123.42
2018,10,27,16,45,292.0,29.0,1.65,20.15,61.0,108.6,63.22
2018,10,27,17,0,161.0,18.0,1.5,19.3,25.0,44.23,0.0
2018,10,27,17,15,80.5,9.0,1.5,18.75,12.5,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
