Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,7,15,62.5,5.5,2.15,5.4,7.0,0.0,0.0
2018,12,28,7,30,125.0,11.0,2.2,5.9,14.0,39.56,0.0
2018,12,28,7,45,181.5,23.5,2.25,6.35,37.5,88.32,23.11
2018,12,28,8,0,238.0,36.0,2.3,6.8,61.0,137.29,100.99
2018,12,28,8,15,315.0,45.5,2.35,7.3,94.0,189.58,150.64
2018,12,28,8,30,392.0,55.0,2.4,7.8,127.0,251.83,206.5
2018,12,28,8,45,517.5,56.5,2.45,8.3,175.5,334.07,278.22
2018,12,28,9,0,643.0,58.0,2.5,8.8,224.0,425.94,356.59
2018,12,28,9,15,597.5,71.5,2.55,9.35,244.0,443.69,372.58
2018,12,28,9,30,552.0,85.0,2.6,9.9,264.0,455.83,383.07
2018,12,28,9,45,704.0,71.5,2.7,10.4,323.5,558.8,467.48
2018,12,28,10,0,856.0,58.0,2.8,10.9,383.0,661.17,547.89
2018,12,28,10,15,885.5,56.5,2.75,11.25,413.5,705.58,579.49
2018,12,28,10,30,915.0,55.0,2.7,11.6,444.0,748.68,609.89
2018,12,28,10,45,924.5,55.5,2.65,11.95,465.0,777.47,629.15
2018,12,28,11,0,934.0,56.0,2.6,12.3,486.0,803.36,646.18
2018,12,28,11,15,912.5,62.0,2.6,12.5,492.0,808.61,648.76
2018,12,28,11,30,891.0,68.0,2.6,12.7,498.0,809.79,648.65
2018,12,28,11,45,917.5,63.0,2.65,12.9,510.5,832.24,664.58
2018,12,28,12,0,944.0,58.0,2.7,13.1,523.0,851.45,678.0
2018,12,28,12,15,940.0,59.5,2.65,13.2,521.5,850.54,676.52
2018,12,28,12,30,936.0,61.0,2.6,13.3,520.0,846.02,672.77
2018,12,28,12,45,927.0,63.5,2.6,13.4,511.0,835.19,665.01
2018,12,28,13,0,918.0,66.0,2.6,13.5,502.0,820.98,654.97
2018,12,28,13,15,911.0,65.0,2.55,13.5,485.5,800.68,640.48
2018,12,28,13,30,904.0,64.0,2.5,13.5,469.0,777.25,623.79
2018,12,28,13,45,893.0,62.5,2.45,13.5,445.5,747.25,602.24
2018,12,28,14,0,882.0,61.0,2.4,13.5,422.0,714.64,578.67
2018,12,28,14,15,865.0,59.0,2.3,13.3,392.0,674.9,549.64
2018,12,28,14,30,848.0,57.0,2.2,13.1,362.0,633.39,518.58
2018,12,28,14,45,823.0,55.0,2.1,12.95,327.0,590.0,483.67
2018,12,28,15,0,798.0,53.0,2.0,12.8,292.0,540.97,443.53
2018,12,28,15,15,760.0,49.5,2.0,12.8,252.5,482.82,395.15
2018,12,28,15,30,722.0,46.0,2.0,12.8,213.0,425.87,346.1
2018,12,28,15,45,661.5,41.5,1.65,11.25,171.5,359.27,288.73
2018,12,28,16,0,601.0,37.0,1.3,9.7,130.0,296.81,232.89
2018,12,28,16,15,499.0,31.0,1.3,9.2,92.0,222.86,165.51
2018,12,28,16,30,397.0,25.0,1.3,8.7,54.0,154.64,77.99
2018,12,28,16,45,216.5,14.5,1.3,8.2,28.5,66.78,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,7,15,25.0,4.5,1.05,6.65,5.0,0.0,0.0
2018,12,29,7,30,50.0,9.0,1.0,7.1,10.0,20.14,0.0
2018,12,29,7,45,93.0,23.5,0.9,7.5,31.0,58.47,12.2
2018,12,29,8,0,136.0,38.0,0.8,7.9,52.0,98.9,71.6
2018,12,29,8,15,230.0,49.0,0.85,8.45,85.5,160.77,126.65
2018,12,29,8,30,324.0,60.0,0.9,9.0,119.0,225.72,183.15
2018,12,29,8,45,382.0,68.0,0.95,9.55,154.0,278.26,229.12
2018,12,29,9,0,440.0,76.0,1.0,10.1,189.0,335.44,277.93
2018,12,29,9,15,565.0,72.0,1.05,10.65,240.0,425.19,351.84
2018,12,29,9,30,690.0,68.0,1.1,11.2,291.0,519.43,426.96
2018,12,29,9,45,763.5,62.5,1.2,11.75,333.0,583.05,476.76
2018,12,29,10,0,837.0,57.0,1.3,12.3,375.0,646.53,524.71
2018,12,29,10,15,851.5,58.5,1.35,12.75,402.0,683.69,550.52
2018,12,29,10,30,866.0,60.0,1.4,13.2,429.0,718.82,574.73
2018,12,29,10,45,874.5,62.5,1.45,13.6,450.0,748.38,594.76
2018,12,29,11,0,883.0,65.0,1.5,14.0,471.0,775.17,612.7
2018,12,29,11,15,888.5,65.0,1.55,14.25,484.0,793.47,624.88
2018,12,29,11,30,894.0,65.0,1.6,14.5,497.0,808.6,634.95
2018,12,29,11,45,895.0,66.0,1.65,14.8,503.0,818.06,641.0
2018,12,29,12,0,896.0,67.0,1.7,15.1,509.0,824.11,644.83
2018,12,29,12,15,892.5,67.5,1.7,15.15,507.0,822.4,643.41
2018,12,29,12,30,889.0,68.0,1.7,15.2,505.0,817.26,639.8
2018,12,29,12,45,882.5,69.0,1.7,15.3,496.0,806.95,632.58
2018,12,29,13,0,876.0,70.0,1.7,15.4,487.0,793.4,623.22
2018,12,29,13,15,867.5,69.0,1.7,15.35,470.5,772.64,609.16
2018,12,29,13,30,859.0,68.0,1.7,15.3,454.0,748.97,593.05
2018,12,29,13,45,845.5,67.0,1.7,15.25,431.0,724.79,576.56
2018,12,29,14,0,832.0,66.0,1.7,15.2,408.0,691.99,553.6
2018,12,29,14,15,813.0,64.5,1.6,15.0,379.0,652.63,525.12
2018,12,29,14,30,794.0,63.0,1.5,14.8,350.0,611.71,494.33
2018,12,29,14,45,765.5,61.0,1.4,14.6,315.5,563.0,456.13
2018,12,29,15,0,737.0,59.0,1.3,14.4,281.0,514.01,416.73
2018,12,29,15,15,698.0,54.5,1.3,14.4,242.5,456.55,369.83
2018,12,29,15,30,659.0,50.0,1.3,14.4,204.0,400.5,322.49
2018,12,29,15,45,553.0,47.5,1.1,13.1,159.5,321.55,256.5
2018,12,29,16,0,447.0,45.0,0.9,11.8,115.0,248.3,193.94
2018,12,29,16,15,315.5,35.5,0.95,11.6,77.5,168.01,124.55
2018,12,29,16,30,184.0,26.0,1.0,11.4,40.0,97.1,50.75
2018,12,29,16,45,114.5,15.5,1.05,11.2,22.0,43.0,0.0
2018,12,29,17,0,45.0,5.0,1.1,11.0,4.0,0.0,0.0
2018,12,29,17,15,22.5,2.5,1.1,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,30,7,15,21.0,4.5,1.5,8.55,5.0,0.0,0.0
2018,12,30,7,30,42.0,9.0,1.6,8.8,10.0,18.23,0.0
2018,12,30,7,45,64.0,22.0,1.7,9.1,27.0,47.94,7.9
2018,12,30,8,0,86.0,35.0,1.8,9.4,44.0,77.59,55.09
2018,12,30,8,15,128.0,46.5,1.8,9.4,66.5,110.35,85.93
2018,12,30,8,30,170.0,58.0,1.8,9.4,89.0,147.52,119.47
2018,12,30,8,45,180.5,69.0,1.85,9.45,109.0,172.82,142.87
2018,12,30,9,0,191.0,80.0,1.9,9.5,129.0,198.86,166.39
2018,12,30,9,15,229.5,98.5,1.85,9.6,166.5,250.76,211.08
2018,12,30,9,30,268.0,117.0,1.8,9.7,204.0,305.17,256.94
2018,12,30,9,45,263.5,133.5,1.75,9.8,226.0,331.56,278.42
2018,12,30,10,0,259.0,150.0,1.7,9.9,248.0,356.89,298.63
2018,12,30,10,15,364.5,145.0,1.6,10.3,294.0,444.79,369.98
2018,12,30,10,30,470.0,140.0,1.5,10.7,340.0,526.82,434.35
2018,12,30,10,45,628.5,113.5,1.4,11.05,395.0,633.04,516.15
2018,12,30,11,0,787.0,87.0,1.3,11.4,450.0,733.85,587.76
2018,12,30,11,15,822.0,81.5,1.3,11.85,470.0,767.96,609.73
2018,12,30,11,30,857.0,76.0,1.3,12.3,490.0,799.65,630.52
2018,12,30,11,45,855.5,77.0,1.3,12.75,495.0,806.97,633.98
2018,12,30,12,0,854.0,78.0,1.3,13.2,500.0,810.95,635.48
2018,12,30,12,15,863.5,75.5,1.5,13.45,501.5,816.24,640.98
2018,12,30,12,30,873.0,73.0,1.7,13.7,503.0,811.2,639.05
2018,12,30,12,45,880.0,71.0,1.85,13.95,498.0,808.26,638.18
2018,12,30,13,0,887.0,69.0,2.0,14.2,493.0,801.84,634.8
2018,12,30,13,15,878.5,68.5,2.05,14.25,477.0,781.64,621.11
2018,12,30,13,30,870.0,68.0,2.1,14.3,461.0,758.47,605.37
2018,12,30,13,45,856.5,67.0,2.2,14.35,437.5,734.14,589.05
2018,12,30,14,0,843.0,66.0,2.3,14.4,414.0,701.13,566.07
2018,12,30,14,15,823.0,64.5,2.25,14.3,384.5,660.81,536.73
2018,12,30,14,30,803.0,63.0,2.2,14.2,355.0,618.95,505.13
2018,12,30,14,45,774.0,61.5,2.15,14.1,320.5,570.23,466.56
2018,12,30,15,0,745.0,60.0,2.1,14.0,286.0,521.2,426.72
2018,12,30,15,15,705.0,56.0,2.1,14.0,247.0,463.39,378.8
2018,12,30,15,30,665.0,52.0,2.1,14.0,208.0,407.0,330.52
2018,12,30,15,45,598.0,47.5,1.8,12.9,167.5,343.0,275.32
2018,12,30,16,0,531.0,43.0,1.5,11.8,127.0,280.98,220.38
2018,12,30,16,15,394.5,36.0,1.55,11.5,88.0,197.12,147.14
2018,12,30,16,30,258.0,29.0,1.6,11.2,49.0,123.23,68.64
2018,12,30,16,45,144.5,17.0,1.6,10.9,26.5,52.11,0.0
2018,12,30,17,0,31.0,5.0,1.6,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.7,10.7,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,7,15,71.0,5.5,3.15,6.8,7.0,0.0,0.0
2018,12,31,7,30,142.0,11.0,3.2,7.0,14.0,42.94,0.0
2018,12,31,7,45,267.5,21.0,3.25,7.15,42.5,108.85,21.95
2018,12,31,8,0,393.0,31.0,3.3,7.3,71.0,183.0,133.47
2018,12,31,8,15,436.0,39.0,3.35,7.7,103.0,229.32,181.62
2018,12,31,8,30,479.0,47.0,3.4,8.1,135.0,279.42,228.88
2018,12,31,8,45,539.5,55.0,3.5,8.55,176.0,341.22,284.54
2018,12,31,9,0,600.0,63.0,3.6,9.0,217.0,407.39,342.52
2018,12,31,9,15,725.0,56.5,3.7,9.4,271.0,493.93,416.29
2018,12,31,9,30,850.0,50.0,3.8,9.8,325.0,586.49,493.14
2018,12,31,9,45,869.5,52.5,3.9,10.25,359.0,633.14,530.94
2018,12,31,10,0,889.0,55.0,4.0,10.7,393.0,678.51,565.72
2018,12,31,10,15,904.0,56.0,4.05,11.0,421.0,717.15,594.24
2018,12,31,10,30,919.0,57.0,4.1,11.3,449.0,753.62,620.77
2018,12,31,10,45,929.0,58.0,4.15,11.55,470.5,783.87,642.43
2018,12,31,11,0,939.0,59.0,4.2,11.8,492.0,811.24,661.9
2018,12,31,11,15,944.5,60.0,4.2,11.95,506.5,831.94,676.25
2018,12,31,11,30,950.0,61.0,4.2,12.1,521.0,849.28,688.16
2018,12,31,11,45,952.5,61.0,4.2,12.25,527.5,859.4,694.81
2018,12,31,12,0,955.0,61.0,4.2,12.4,534.0,865.9,698.97
2018,12,31,12,15,952.0,62.5,4.2,12.5,533.0,866.16,698.8
2018,12,31,12,30,949.0,64.0,4.2,12.6,532.0,862.74,696.14
2018,12,31,12,45,941.5,65.0,4.2,12.65,523.0,851.42,687.92
2018,12,31,13,0,934.0,66.0,4.2,12.7,514.0,836.64,677.32
2018,12,31,13,15,926.5,65.5,4.2,12.7,497.5,816.63,663.04
2018,12,31,13,30,919.0,65.0,4.2,12.7,481.0,793.44,646.44
2018,12,31,13,45,907.0,64.0,4.2,12.7,457.5,763.23,624.51
2018,12,31,14,0,895.0,63.0,4.2,12.7,434.0,730.41,600.46
2018,12,31,14,15,878.0,61.0,4.15,12.55,404.0,690.46,570.75
2018,12,31,14,30,861.0,59.0,4.1,12.4,374.0,648.67,539.18
2018,12,31,14,45,835.5,57.0,4.0,12.3,338.5,604.57,503.02
2018,12,31,15,0,810.0,55.0,3.9,12.2,303.0,554.78,461.5
2018,12,31,15,15,773.0,51.5,3.9,12.2,263.0,496.6,412.08
2018,12,31,15,30,736.0,48.0,3.9,12.2,223.0,439.45,361.95
2018,12,31,15,45,492.0,45.5,2.3,13.1,153.0,293.65,237.01
2018,12,31,16,0,248.0,43.0,0.7,14.0,83.0,164.02,127.4
2018,12,31,16,15,198.0,36.0,0.7,13.75,62.0,126.28,93.43
2018,12,31,16,30,148.0,29.0,0.7,13.5,41.0,91.74,52.38
2018,12,31,16,45,89.0,16.5,0.7,13.2,22.5,38.02,0.0
2018,12,31,17,0,30.0,4.0,0.7,12.9,4.0,3.81,0.0
2018,12,31,17,15,15.0,2.0,0.7,12.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
